Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,0,133.0,190.0,1.5,15.7,249.0,329.87,267.59
2018,1,11,14,15,155.0,176.5,1.55,15.65,241.0,327.93,267.76
2018,1,11,14,30,177.0,163.0,1.6,15.6,233.0,324.34,265.93
2018,1,11,14,45,224.0,145.0,1.65,15.5,226.0,345.02,283.73
2018,1,11,15,0,271.0,127.0,1.7,15.4,219.0,347.35,286.59
2018,1,11,15,15,274.0,112.5,1.7,15.4,196.0,320.88,264.96
2018,1,11,15,30,277.0,98.0,1.7,15.4,173.0,293.52,242.08
2018,1,11,15,45,234.0,85.0,1.65,14.95,141.0,241.38,198.1
2018,1,11,16,0,191.0,72.0,1.6,14.5,109.0,193.13,156.56
2018,1,11,16,15,179.0,54.5,1.65,14.2,82.5,157.11,124.41
2018,1,11,16,30,167.0,37.0,1.7,13.9,56.0,131.02,98.43
2018,1,11,16,45,146.5,25.0,1.8,13.65,36.5,95.93,46.17
2018,1,11,17,0,126.0,13.0,1.9,13.4,17.0,49.44,0.0
2018,1,11,17,15,63.0,6.5,2.0,13.25,8.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,7,15,29.5,3.5,2.55,11.25,4.0,0.0,0.0
2018,1,12,7,30,59.0,7.0,2.6,11.5,8.0,22.85,0.0
2018,1,12,7,45,233.5,19.0,2.65,11.75,39.5,112.35,3.14
2018,1,12,8,0,408.0,31.0,2.7,12.0,71.0,216.19,158.31
2018,1,12,8,15,490.0,37.0,2.75,12.25,109.0,282.55,224.39
2018,1,12,8,30,572.0,43.0,2.8,12.5,147.0,352.9,288.01
2018,1,12,8,45,586.0,51.5,2.85,12.75,181.5,404.32,334.44
2018,1,12,9,0,600.0,60.0,2.9,13.0,216.0,451.98,376.11
2018,1,12,9,15,690.0,58.0,3.0,13.35,264.0,531.68,442.39
2018,1,12,9,30,780.0,56.0,3.1,13.7,312.0,620.79,513.43
2018,1,12,9,45,790.5,60.5,3.15,14.05,344.0,665.46,546.35
2018,1,12,10,0,801.0,65.0,3.2,14.4,376.0,708.43,577.54
2018,1,12,10,15,783.5,74.0,3.15,14.6,397.0,732.88,594.14
2018,1,12,10,30,766.0,83.0,3.1,14.8,418.0,753.29,607.64
2018,1,12,10,45,745.0,92.5,3.1,15.05,432.5,772.39,620.25
2018,1,12,11,0,724.0,102.0,3.1,15.3,447.0,783.39,626.86
2018,1,12,11,15,765.0,95.0,3.05,15.45,470.0,819.82,652.13
2018,1,12,11,30,806.0,88.0,3.0,15.6,493.0,860.08,679.68
2018,1,12,11,45,826.5,85.5,2.95,15.7,506.5,884.63,695.88
2018,1,12,12,0,847.0,83.0,2.9,15.8,520.0,906.11,710.01
2018,1,12,12,15,866.0,79.0,2.95,15.85,526.5,920.93,720.42
2018,1,12,12,30,885.0,75.0,3.0,15.9,533.0,922.89,721.96
2018,1,12,12,45,848.5,81.0,3.05,16.0,515.5,901.77,707.32
2018,1,12,13,0,812.0,87.0,3.1,16.1,498.0,868.19,684.01
2018,1,12,13,15,773.5,94.5,3.15,16.1,477.0,831.81,658.9
2018,1,12,13,30,735.0,102.0,3.2,16.1,456.0,798.88,636.14
2018,1,12,13,45,724.0,98.0,3.25,16.1,434.0,768.49,615.05
2018,1,12,14,0,713.0,94.0,3.3,16.1,412.0,735.83,592.08
2018,1,12,14,15,693.5,90.0,3.3,16.0,383.5,694.27,562.19
2018,1,12,14,30,674.0,86.0,3.3,15.9,355.0,651.41,530.95
2018,1,12,14,45,625.5,86.0,3.35,15.85,319.0,591.07,485.71
2018,1,12,15,0,577.0,86.0,3.4,15.8,283.0,531.95,439.18
2018,1,12,15,15,517.5,82.5,3.4,15.8,244.0,463.32,383.65
2018,1,12,15,30,458.0,79.0,3.4,15.8,205.0,393.44,325.91
2018,1,12,15,45,442.5,68.0,3.15,15.2,173.5,353.68,291.81
2018,1,12,16,0,427.0,57.0,2.9,14.6,142.0,309.81,252.99
2018,1,12,16,15,356.5,48.0,2.9,14.25,107.0,243.15,194.39
2018,1,12,16,30,286.0,39.0,2.9,13.9,72.0,182.68,139.13
2018,1,12,16,45,176.0,25.5,2.9,13.55,43.0,107.93,57.63
2018,1,12,17,0,66.0,12.0,2.9,13.2,14.0,30.73,0.0
2018,1,12,17,15,33.0,6.0,2.9,13.1,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,4.0,5.0,10.1,4.5,0.0,0.0
2018,1,13,7,30,40.0,8.0,5.1,10.3,9.0,18.41,0.0
2018,1,13,7,45,102.5,22.0,5.25,10.55,31.0,71.15,3.13
2018,1,13,8,0,165.0,36.0,5.4,10.8,53.0,126.27,92.66
2018,1,13,8,15,244.0,48.0,5.4,11.1,86.0,183.71,147.1
2018,1,13,8,30,323.0,60.0,5.4,11.4,119.0,249.85,206.48
2018,1,13,8,45,363.0,70.5,5.35,11.7,152.5,300.6,252.35
2018,1,13,9,0,403.0,81.0,5.3,12.0,186.0,354.7,299.97
2018,1,13,9,15,440.5,89.5,5.25,12.4,221.0,407.6,345.33
2018,1,13,9,30,478.0,98.0,5.2,12.8,256.0,462.73,391.34
2018,1,13,9,45,503.0,105.5,5.1,13.25,287.5,509.35,429.03
2018,1,13,10,0,528.0,113.0,5.0,13.7,319.0,556.37,466.09
2018,1,13,10,15,635.0,102.0,4.85,14.1,368.0,653.86,542.22
2018,1,13,10,30,742.0,91.0,4.7,14.5,417.0,748.17,612.28
2018,1,13,10,45,814.0,80.0,4.5,14.9,455.0,811.24,656.41
2018,1,13,11,0,886.0,69.0,4.3,15.3,493.0,870.09,696.32
2018,1,13,11,15,893.0,70.0,4.15,15.6,509.0,894.14,711.08
2018,1,13,11,30,900.0,71.0,4.0,15.9,525.0,914.99,723.76
2018,1,13,11,45,903.0,71.0,3.85,16.25,533.0,927.52,730.31
2018,1,13,12,0,906.0,71.0,3.7,16.6,541.0,936.51,734.45
2018,1,13,12,15,906.0,71.0,3.6,16.85,541.5,939.14,734.78
2018,1,13,12,30,906.0,71.0,3.5,17.1,542.0,938.12,732.73
2018,1,13,12,45,888.0,74.5,3.4,17.35,531.5,921.5,719.85
2018,1,13,13,0,870.0,78.0,3.3,17.6,521.0,910.66,711.34
2018,1,13,13,15,836.0,83.0,3.25,17.7,499.0,874.94,685.99
2018,1,13,13,30,802.0,88.0,3.2,17.8,477.0,836.63,658.91
2018,1,13,13,45,756.5,90.0,3.15,17.85,444.5,782.69,620.47
2018,1,13,14,0,711.0,92.0,3.1,17.9,412.0,732.78,584.68
2018,1,13,14,15,646.5,100.0,3.0,17.85,377.0,669.87,538.67
2018,1,13,14,30,582.0,108.0,2.9,17.8,342.0,607.43,492.21
2018,1,13,14,45,688.0,84.0,2.85,17.75,338.0,635.94,515.07
2018,1,13,15,0,794.0,60.0,2.8,17.7,334.0,649.69,525.77
2018,1,13,15,15,714.0,62.0,2.8,17.7,287.0,565.67,460.69
2018,1,13,15,30,634.0,64.0,2.8,17.7,240.0,490.07,399.74
2018,1,13,15,45,561.5,59.5,2.55,16.9,197.0,412.66,336.44
2018,1,13,16,0,489.0,55.0,2.3,16.1,154.0,340.67,275.69
2018,1,13,16,15,382.5,47.0,2.35,15.7,113.0,255.03,202.7
2018,1,13,16,30,276.0,39.0,2.4,15.3,72.0,178.72,135.85
2018,1,13,16,45,218.5,28.0,2.45,14.9,47.0,127.57,73.39
2018,1,13,17,0,161.0,17.0,2.5,14.5,22.0,64.07,0.0
2018,1,13,17,15,80.5,8.5,2.65,14.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,4.25,11.35,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,4.2,11.5,6.0,9.89,0.0
2018,1,14,7,45,112.0,21.5,4.1,11.65,32.0,73.58,6.61
2018,1,14,8,0,208.0,37.0,4.0,11.8,58.0,143.95,105.88
2018,1,14,8,15,344.5,44.5,3.8,12.0,99.5,225.19,179.79
2018,1,14,8,30,481.0,52.0,3.6,12.2,141.0,321.18,263.56
2018,1,14,8,45,563.0,55.0,3.4,12.45,184.0,395.21,328.29
2018,1,14,9,0,645.0,58.0,3.2,12.7,227.0,475.58,396.33
2018,1,14,9,15,470.0,89.0,3.0,13.0,222.5,425.59,355.72
2018,1,14,9,30,295.0,120.0,2.8,13.3,218.0,350.72,293.26
2018,1,14,9,45,226.0,140.5,2.6,13.6,220.5,337.52,281.09
2018,1,14,10,0,157.0,161.0,2.4,13.9,223.0,304.41,252.13
2018,1,14,10,15,327.0,149.0,2.2,14.25,290.0,442.55,365.93
2018,1,14,10,30,497.0,137.0,2.0,14.6,357.0,594.61,484.17
2018,1,14,10,45,445.5,154.5,1.8,14.9,359.0,585.64,472.98
2018,1,14,11,0,394.0,172.0,1.6,15.2,361.0,572.2,459.61
2018,1,14,11,15,251.5,190.5,1.5,15.45,312.5,457.87,368.82
2018,1,14,11,30,109.0,209.0,1.4,15.7,264.0,337.95,271.8
2018,1,14,11,45,83.5,210.5,1.25,15.95,253.0,300.1,241.37
2018,1,14,12,0,58.0,212.0,1.1,16.2,242.0,278.58,223.09
2018,1,14,12,15,67.5,217.5,1.1,16.3,252.5,294.24,235.7
2018,1,14,12,30,77.0,223.0,1.1,16.4,263.0,309.94,248.1
2018,1,14,12,45,173.0,219.0,1.05,16.5,308.0,410.53,328.56
2018,1,14,13,0,269.0,215.0,1.0,16.6,353.0,509.49,404.44
2018,1,14,13,15,292.0,207.0,1.0,16.65,353.0,516.77,409.76
2018,1,14,13,30,315.0,199.0,1.0,16.7,353.0,522.28,414.64
2018,1,14,13,45,201.5,193.5,1.0,16.7,290.5,394.95,316.45
2018,1,14,14,0,88.0,188.0,1.0,16.7,228.0,274.08,220.42
2018,1,14,14,15,127.5,179.0,1.1,16.65,233.0,308.59,249.96
2018,1,14,14,30,167.0,170.0,1.2,16.6,238.0,325.38,264.57
2018,1,14,14,45,174.5,152.5,1.35,16.55,218.0,304.57,248.83
2018,1,14,15,0,182.0,135.0,1.5,16.5,198.0,282.83,232.11
2018,1,14,15,15,204.0,120.0,1.5,16.5,183.0,284.89,233.88
2018,1,14,15,30,226.0,105.0,1.5,16.5,168.0,271.8,222.97
2018,1,14,15,45,202.5,88.5,1.7,15.95,138.5,228.37,186.91
2018,1,14,16,0,179.0,72.0,1.9,15.4,109.0,186.79,151.46
2018,1,14,16,15,159.5,58.0,1.75,15.15,85.0,152.62,120.98
2018,1,14,16,30,140.0,44.0,1.6,14.9,61.0,120.53,91.24
2018,1,14,16,45,99.5,29.5,1.4,14.7,39.0,80.43,47.51
2018,1,14,17,0,59.0,15.0,1.2,14.5,17.0,31.56,0.0
2018,1,14,17,15,29.5,7.5,1.15,14.45,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,2.5,12.65,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,2.5,12.9,7.0,12.17,0.0
2018,1,15,7,45,46.0,22.0,2.45,13.1,25.5,42.39,3.39
2018,1,15,8,0,71.0,37.0,2.4,13.3,44.0,75.06,53.11
2018,1,15,8,15,101.0,53.5,2.5,13.55,69.0,110.35,85.91
2018,1,15,8,30,131.0,70.0,2.6,13.8,94.0,148.57,119.91
2018,1,15,8,45,161.0,86.0,2.7,14.0,123.0,198.6,163.37
2018,1,15,9,0,191.0,102.0,2.8,14.2,152.0,242.76,201.46
2018,1,15,9,15,237.0,114.0,2.7,14.45,186.0,294.49,245.22
2018,1,15,9,30,283.0,126.0,2.6,14.7,220.0,349.92,291.06
2018,1,15,9,45,383.5,124.5,2.5,14.95,267.0,445.71,368.82
2018,1,15,10,0,484.0,123.0,2.4,15.2,314.0,535.05,439.31
2018,1,15,10,15,538.5,121.0,2.45,15.4,348.0,592.57,483.63
2018,1,15,10,30,593.0,119.0,2.5,15.6,382.0,659.41,533.51
2018,1,15,10,45,587.5,128.0,2.55,15.85,400.0,681.86,548.81
2018,1,15,11,0,582.0,137.0,2.6,16.1,418.0,701.65,562.42
2018,1,15,11,15,479.0,167.0,2.55,16.1,403.5,650.31,521.75
2018,1,15,11,30,376.0,197.0,2.5,16.1,389.0,582.46,468.35
2018,1,15,11,45,303.0,214.5,2.5,16.1,370.5,541.39,435.42
2018,1,15,12,0,230.0,232.0,2.5,16.1,352.0,479.97,386.67
2018,1,15,12,15,222.0,233.0,2.4,16.0,349.0,474.4,382.33
2018,1,15,12,30,214.0,234.0,2.3,15.9,346.0,468.08,377.15
2018,1,15,12,45,240.5,228.0,2.25,15.85,352.5,484.04,390.31
2018,1,15,13,0,267.0,222.0,2.2,15.8,359.0,516.51,415.57
2018,1,15,13,15,218.5,219.5,2.1,15.75,329.5,449.1,362.71
2018,1,15,13,30,170.0,217.0,2.0,15.7,300.0,400.16,323.81
2018,1,15,13,45,144.0,207.0,1.9,15.65,275.5,362.45,294.01
2018,1,15,14,0,118.0,197.0,1.8,15.6,251.0,325.59,264.54
2018,1,15,14,15,181.0,179.5,1.7,15.55,256.5,352.38,288.06
2018,1,15,14,30,244.0,162.0,1.6,15.5,262.0,389.5,318.7
2018,1,15,14,45,316.5,140.5,1.55,15.5,259.0,408.52,335.1
2018,1,15,15,0,389.0,119.0,1.5,15.5,256.0,435.76,357.11
2018,1,15,15,15,392.5,101.5,1.5,15.5,226.0,400.41,328.87
2018,1,15,15,30,396.0,84.0,1.5,15.5,196.0,363.48,298.9
2018,1,15,15,45,330.0,71.0,1.4,15.25,154.5,290.95,238.74
2018,1,15,16,0,264.0,58.0,1.3,15.0,113.0,224.03,182.12
2018,1,15,16,15,186.5,44.0,1.25,14.9,78.5,156.45,124.2
2018,1,15,16,30,109.0,30.0,1.2,14.8,44.0,86.78,64.63
2018,1,15,16,45,110.0,23.5,1.15,14.7,32.5,83.4,51.62
2018,1,15,17,0,111.0,17.0,1.1,14.6,21.0,49.35,0.0
2018,1,15,17,15,55.5,8.5,1.05,14.55,10.5,7.73,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.5,2.0,0.9,14.35,2.0,0.0,0.0
2018,1,16,7,30,1.0,4.0,0.9,14.4,4.0,3.91,0.0
2018,1,16,7,45,0.5,13.5,0.9,14.5,13.5,12.05,0.0
2018,1,16,8,0,0.0,23.0,0.9,14.6,23.0,20.27,10.48
2018,1,16,8,15,0.0,34.5,0.95,14.75,34.5,30.48,19.84
2018,1,16,8,30,0.0,46.0,1.0,14.9,46.0,41.31,29.36
2018,1,16,8,45,7.0,58.5,1.1,15.0,60.5,57.01,43.01
2018,1,16,9,0,14.0,71.0,1.2,15.1,75.0,73.42,57.22
2018,1,16,9,15,25.5,86.5,1.1,15.3,94.5,102.79,82.27
2018,1,16,9,30,37.0,102.0,1.0,15.5,114.0,128.26,103.73
2018,1,16,9,45,38.0,109.0,0.9,15.7,122.5,137.11,110.89
2018,1,16,10,0,39.0,116.0,0.8,15.9,131.0,146.12,118.1
2018,1,16,10,15,46.0,131.0,0.7,16.1,150.5,169.28,136.9
2018,1,16,10,30,53.0,146.0,0.6,16.3,170.0,192.93,155.76
2018,1,16,10,45,35.5,155.0,0.5,16.5,171.5,189.06,151.41
2018,1,16,11,0,18.0,164.0,0.4,16.7,173.0,171.82,136.48
2018,1,16,11,15,39.5,163.0,0.35,16.8,183.0,202.03,161.27
2018,1,16,11,30,61.0,162.0,0.3,16.9,193.0,220.5,176.27
2018,1,16,11,45,91.5,188.5,0.3,17.0,236.0,280.11,223.47
2018,1,16,12,0,122.0,215.0,0.3,17.1,279.0,358.4,283.27
2018,1,16,12,15,120.0,215.0,0.55,17.1,278.0,356.82,282.55
2018,1,16,12,30,118.0,215.0,0.8,17.1,277.0,354.88,282.13
2018,1,16,12,45,77.0,193.0,1.05,17.05,233.5,272.35,217.95
2018,1,16,13,0,36.0,171.0,1.3,17.0,190.0,208.33,166.62
2018,1,16,13,15,21.5,156.5,1.3,16.9,167.5,166.52,132.82
2018,1,16,13,30,7.0,142.0,1.3,16.8,145.0,138.46,109.69
2018,1,16,13,45,15.5,132.5,1.3,16.75,139.5,136.22,108.45
2018,1,16,14,0,24.0,123.0,1.3,16.7,134.0,142.45,114.08
2018,1,16,14,15,68.0,122.5,1.3,16.55,151.0,177.6,144.63
2018,1,16,14,30,112.0,122.0,1.3,16.4,168.0,222.74,182.71
2018,1,16,14,45,226.5,122.5,1.35,16.3,206.0,319.17,262.8
2018,1,16,15,0,341.0,123.0,1.4,16.2,244.0,407.16,333.37
2018,1,16,15,15,221.0,109.0,1.4,16.2,184.0,282.27,231.82
2018,1,16,15,30,101.0,95.0,1.4,16.2,124.0,170.38,138.9
2018,1,16,15,45,129.5,87.5,1.5,15.7,118.5,174.99,142.99
2018,1,16,16,0,158.0,80.0,1.6,15.2,113.0,186.44,151.36
2018,1,16,16,15,110.0,57.0,1.6,14.95,77.5,127.54,100.79
2018,1,16,16,30,62.0,34.0,1.6,14.7,42.0,65.53,47.91
2018,1,16,16,45,48.0,24.5,1.65,14.4,29.0,47.62,28.46
2018,1,16,17,0,34.0,15.0,1.7,14.1,16.0,24.08,0.0
2018,1,16,17,15,17.0,7.5,1.7,14.0,8.0,11.12,0.0
2018,1,16,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.0,1.6,12.65,4.0,0.0,0.0
2018,1,17,7,30,25.0,8.0,1.6,12.9,8.0,14.13,0.0
2018,1,17,7,45,23.0,22.5,1.6,13.15,23.5,31.39,4.07
2018,1,17,8,0,21.0,37.0,1.6,13.4,39.0,48.78,33.13
2018,1,17,8,15,38.5,53.5,1.6,13.6,60.0,75.03,56.96
2018,1,17,8,30,56.0,70.0,1.6,13.8,81.0,102.89,81.55
2018,1,17,8,45,48.0,82.5,1.55,14.0,93.5,113.23,91.04
2018,1,17,9,0,40.0,95.0,1.5,14.2,106.0,123.06,99.62
2018,1,17,9,15,21.0,87.0,1.45,14.4,93.0,100.36,80.34
2018,1,17,9,30,2.0,79.0,1.4,14.6,80.0,72.62,56.43
2018,1,17,9,45,1.0,72.0,1.35,14.85,72.5,64.47,49.42
2018,1,17,10,0,0.0,65.0,1.3,15.1,65.0,57.44,43.33
2018,1,17,10,15,4.0,95.0,1.25,15.25,97.0,88.88,69.82
2018,1,17,10,30,8.0,125.0,1.2,15.4,129.0,122.42,97.63
2018,1,17,10,45,63.5,159.5,1.2,15.55,190.5,218.03,177.47
2018,1,17,11,0,119.0,194.0,1.2,15.7,252.0,324.74,263.15
2018,1,17,11,15,130.0,207.5,1.3,15.85,273.0,353.03,284.69
2018,1,17,11,30,141.0,221.0,1.4,16.0,294.0,381.4,306.62
2018,1,17,11,45,153.5,224.5,1.5,16.1,305.0,398.47,320.0
2018,1,17,12,0,166.0,228.0,1.6,16.2,316.0,415.31,333.27
2018,1,17,12,15,207.0,229.0,1.65,16.25,339.0,455.16,364.94
2018,1,17,12,30,248.0,230.0,1.7,16.3,362.0,512.51,409.06
2018,1,17,12,45,280.5,223.0,1.7,16.4,370.5,532.7,424.72
2018,1,17,13,0,313.0,216.0,1.7,16.5,379.0,551.35,439.46
2018,1,17,13,15,292.5,213.0,1.7,16.5,362.0,525.17,419.46
2018,1,17,13,30,272.0,210.0,1.7,16.5,345.0,498.51,399.33
2018,1,17,13,45,282.5,199.5,1.7,16.5,334.5,489.14,393.15
2018,1,17,14,0,293.0,189.0,1.7,16.5,324.0,478.31,385.68
2018,1,17,14,15,291.0,177.5,1.7,16.35,305.0,454.53,368.15
2018,1,17,14,30,289.0,166.0,1.7,16.2,286.0,429.96,349.84
2018,1,17,14,45,325.0,146.5,1.7,16.1,271.0,423.01,345.82
2018,1,17,15,0,361.0,127.0,1.7,16.0,256.0,426.52,349.2
2018,1,17,15,15,336.5,114.5,1.7,16.0,224.5,379.75,311.66
2018,1,17,15,30,312.0,102.0,1.7,16.0,193.0,334.16,274.49
2018,1,17,15,45,310.5,87.5,1.55,15.45,166.0,300.95,246.8
2018,1,17,16,0,309.0,73.0,1.4,14.9,139.0,267.21,217.51
2018,1,17,16,15,265.5,59.5,1.35,14.65,107.0,214.39,171.51
2018,1,17,16,30,222.0,46.0,1.3,14.4,75.0,165.97,128.16
2018,1,17,16,45,161.0,31.5,1.25,14.2,48.5,114.82,77.27
2018,1,17,17,0,100.0,17.0,1.2,14.0,22.0,58.74,0.0
2018,1,17,17,15,50.0,8.5,1.2,13.95,11.0,20.45,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,2.85,13.25,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,3.0,13.5,5.0,9.74,0.0
2018,1,18,7,45,9.5,10.0,3.15,13.75,10.0,12.09,0.0
2018,1,18,8,0,0.0,15.0,3.3,14.0,15.0,13.18,4.91
2018,1,18,8,15,0.0,21.0,3.3,14.15,21.0,18.47,9.83
2018,1,18,8,30,0.0,27.0,3.3,14.3,27.0,23.77,14.56
2018,1,18,8,45,0.0,42.5,3.3,14.4,42.5,37.49,26.42
2018,1,18,9,0,0.0,58.0,3.3,14.5,58.0,51.44,38.42
2018,1,18,9,15,0.0,51.5,3.3,14.65,51.5,45.45,33.33
2018,1,18,9,30,0.0,45.0,3.3,14.8,45.0,39.69,28.38
2018,1,18,9,45,0.5,51.0,3.25,14.9,51.0,45.37,33.19
2018,1,18,10,0,1.0,57.0,3.2,15.0,57.0,51.1,38.0
2018,1,18,10,15,12.0,113.5,3.3,15.1,118.5,113.99,91.27
2018,1,18,10,30,23.0,170.0,3.4,15.2,180.0,183.44,148.94
2018,1,18,10,45,32.5,180.0,3.45,15.25,195.5,216.11,175.69
2018,1,18,11,0,42.0,190.0,3.5,15.3,211.0,236.19,192.09
2018,1,18,11,15,37.0,165.5,3.5,15.35,184.5,202.36,164.23
2018,1,18,11,30,32.0,141.0,3.5,15.4,158.0,169.96,137.52
2018,1,18,11,45,16.0,125.0,3.55,15.45,133.5,128.85,102.92
2018,1,18,12,0,0.0,109.0,3.6,15.5,109.0,98.17,76.75
2018,1,18,12,15,3.0,118.0,3.6,15.5,119.5,109.8,86.56
2018,1,18,12,30,6.0,127.0,3.6,15.5,130.0,121.58,96.44
2018,1,18,12,45,3.0,125.5,3.6,15.5,127.0,117.32,92.79
2018,1,18,13,0,0.0,124.0,3.6,15.5,124.0,113.14,89.23
2018,1,18,13,15,0.0,116.0,3.65,15.45,116.0,105.29,82.81
2018,1,18,13,30,0.0,108.0,3.7,15.4,108.0,97.52,76.46
2018,1,18,13,45,0.5,93.5,3.75,15.35,93.5,83.93,65.23
2018,1,18,14,0,1.0,79.0,3.8,15.3,79.0,70.75,54.31
2018,1,18,14,15,18.5,109.5,3.9,15.15,117.0,122.64,98.67
2018,1,18,14,30,36.0,140.0,4.0,15.0,155.0,171.59,140.13
2018,1,18,14,45,24.0,120.0,4.1,14.85,129.5,139.15,112.9
2018,1,18,15,0,12.0,100.0,4.2,14.7,104.0,100.87,80.57
2018,1,18,15,15,15.0,92.0,4.2,14.7,96.5,95.07,75.84
2018,1,18,15,30,18.0,84.0,4.2,14.7,89.0,95.05,75.84
2018,1,18,15,45,15.0,70.5,4.05,14.35,74.5,73.54,57.44
2018,1,18,16,0,12.0,57.0,3.9,14.0,60.0,58.26,44.18
2018,1,18,16,15,7.5,41.5,3.9,13.85,43.0,40.41,28.6
2018,1,18,16,30,3.0,26.0,3.9,13.7,26.0,24.17,14.45
2018,1,18,16,45,4.5,15.0,3.9,13.55,15.0,15.1,5.84
2018,1,18,17,0,6.0,4.0,3.9,13.4,4.0,5.78,0.0
2018,1,18,17,15,3.0,2.0,4.0,13.3,2.0,2.59,0.0
2018,1,18,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,3.0,10.85,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,3.0,11.2,9.0,11.19,0.0
2018,1,19,7,45,79.0,24.5,3.0,11.5,32.5,61.2,18.68
2018,1,19,8,0,147.0,40.0,3.0,11.8,56.0,114.41,84.87
2018,1,19,8,15,335.0,46.5,3.05,11.95,105.0,221.68,177.43
2018,1,19,8,30,523.0,53.0,3.1,12.1,154.0,341.54,280.2
2018,1,19,8,45,563.0,61.0,3.15,12.25,193.0,400.75,332.77
2018,1,19,9,0,603.0,69.0,3.2,12.4,232.0,462.67,386.05
2018,1,19,9,15,588.0,79.0,3.15,12.45,258.5,493.94,412.77
2018,1,19,9,30,573.0,89.0,3.1,12.5,285.0,522.23,436.0
2018,1,19,9,45,535.5,106.5,3.1,12.55,304.5,539.41,449.21
2018,1,19,10,0,498.0,124.0,3.1,12.6,324.0,546.83,454.31
2018,1,19,10,15,631.5,108.0,3.05,12.65,381.5,659.03,542.34
2018,1,19,10,30,765.0,92.0,3.0,12.7,439.0,770.08,624.38
2018,1,19,10,45,805.0,88.5,3.0,12.75,470.0,816.63,656.91
2018,1,19,11,0,845.0,85.0,3.0,12.8,501.0,866.64,692.05
2018,1,19,11,15,852.5,86.0,3.05,12.8,517.5,891.37,709.08
2018,1,19,11,30,860.0,87.0,3.1,12.8,534.0,912.96,724.11
2018,1,19,11,45,863.5,87.5,3.15,12.85,543.0,926.95,733.68
2018,1,19,12,0,867.0,88.0,3.2,12.9,552.0,937.47,740.99
2018,1,19,12,15,869.5,87.5,3.3,12.9,554.0,942.25,744.89
2018,1,19,12,30,872.0,87.0,3.4,12.9,556.0,943.44,746.44
2018,1,19,12,45,780.0,104.5,3.5,12.9,520.5,875.12,698.04
2018,1,19,13,0,688.0,122.0,3.6,12.9,485.0,810.79,652.28
2018,1,19,13,15,402.5,129.0,3.75,12.85,340.0,541.21,447.09
2018,1,19,13,30,117.0,136.0,3.9,12.8,195.0,253.81,210.87
2018,1,19,13,45,366.5,129.5,4.05,12.75,303.5,494.96,413.66
2018,1,19,14,0,616.0,123.0,4.2,12.7,412.0,696.96,574.34
2018,1,19,14,15,712.0,99.5,4.3,12.65,414.5,729.46,599.59
2018,1,19,14,30,808.0,76.0,4.4,12.6,417.0,748.61,615.69
2018,1,19,14,45,744.0,80.0,4.5,12.5,374.5,676.13,561.22
2018,1,19,15,0,680.0,84.0,4.6,12.4,332.0,610.31,510.95
2018,1,19,15,15,640.5,79.5,4.6,12.4,293.0,549.14,461.27
2018,1,19,15,30,601.0,75.0,4.6,12.4,254.0,489.38,411.42
2018,1,19,15,45,541.5,69.0,4.6,12.1,212.0,418.17,351.17
2018,1,19,16,0,482.0,63.0,4.6,11.8,170.0,351.18,292.83
2018,1,19,16,15,435.0,53.5,4.6,11.55,134.0,291.32,238.96
2018,1,19,16,30,388.0,44.0,4.6,11.3,98.0,235.57,187.05
2018,1,19,16,45,285.5,33.0,4.6,11.05,65.0,162.68,116.78
2018,1,19,17,0,183.0,22.0,4.6,10.8,32.0,92.44,0.0
2018,1,19,17,15,91.5,11.0,4.6,10.7,16.0,33.52,0.0
2018,1,19,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.05,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.95,8.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,20,7,15,62.5,6.5,4.85,9.15,8.0,0.0,0.0
2018,1,20,7,30,125.0,13.0,4.9,9.6,16.0,45.81,0.0
2018,1,20,7,45,274.0,23.5,4.9,10.0,48.0,130.26,50.57
2018,1,20,8,0,423.0,34.0,4.9,10.4,80.0,221.93,168.42
2018,1,20,8,15,511.0,40.5,4.95,10.65,121.5,292.65,236.2
2018,1,20,8,30,599.0,47.0,5.0,10.9,163.0,371.96,308.06
2018,1,20,8,45,523.0,64.0,5.0,11.15,183.0,382.11,321.03
2018,1,20,9,0,447.0,81.0,5.0,11.4,203.0,378.97,320.8
2018,1,20,9,15,606.0,72.0,5.0,11.55,264.5,497.24,421.38
2018,1,20,9,30,765.0,63.0,5.0,11.7,326.0,618.86,521.88
2018,1,20,9,45,782.5,67.0,5.0,11.9,360.5,668.19,559.52
2018,1,20,10,0,800.0,71.0,5.0,12.1,395.0,716.38,595.82
2018,1,20,10,15,832.5,70.0,5.0,12.2,429.0,768.83,635.01
2018,1,20,10,30,865.0,69.0,5.0,12.3,463.0,812.61,666.98
2018,1,20,10,45,875.0,70.5,5.0,12.4,486.5,846.38,691.08
2018,1,20,11,0,885.0,72.0,5.0,12.5,510.0,877.42,713.03
2018,1,20,11,15,880.0,75.5,5.05,12.55,523.5,894.65,725.11
2018,1,20,11,30,875.0,79.0,5.1,12.6,537.0,908.26,734.68
2018,1,20,11,45,888.5,77.5,5.15,12.7,549.5,928.96,749.51
2018,1,20,12,0,902.0,76.0,5.2,12.8,562.0,946.36,761.96
2018,1,20,12,15,826.0,96.5,5.25,12.8,542.5,913.84,737.98
2018,1,20,12,30,750.0,117.0,5.3,12.8,523.0,873.15,708.15
2018,1,20,12,45,713.5,125.5,5.3,12.85,508.0,846.0,688.03
2018,1,20,13,0,677.0,134.0,5.3,12.9,493.0,815.9,665.62
2018,1,20,13,15,775.5,106.0,5.3,12.95,507.5,862.43,701.3
2018,1,20,13,30,874.0,78.0,5.3,13.0,522.0,897.34,727.74
2018,1,20,13,45,864.5,77.0,5.3,13.0,501.0,869.61,707.57
2018,1,20,14,0,855.0,76.0,5.3,13.0,480.0,838.96,685.53
2018,1,20,14,15,842.0,74.0,5.3,13.0,452.5,801.47,658.16
2018,1,20,14,30,829.0,72.0,5.3,13.0,425.0,761.68,628.81
2018,1,20,14,45,802.5,70.0,5.3,12.95,389.5,709.69,589.69
2018,1,20,15,0,776.0,68.0,5.3,12.9,354.0,656.9,549.34
2018,1,20,15,15,720.5,67.5,5.3,12.9,310.5,585.88,492.72
2018,1,20,15,30,665.0,67.0,5.3,12.9,267.0,521.17,438.49
2018,1,20,15,45,605.0,63.0,5.05,12.5,224.5,449.16,377.19
2018,1,20,16,0,545.0,59.0,4.8,12.1,182.0,381.24,317.77
2018,1,20,16,15,502.0,50.0,4.65,11.75,144.0,320.59,263.04
2018,1,20,16,30,459.0,41.0,4.5,11.4,106.0,263.62,209.7
2018,1,20,16,45,335.5,31.5,4.35,11.05,70.0,180.5,131.5
2018,1,20,17,0,212.0,22.0,4.2,10.7,34.0,102.13,0.0
2018,1,20,17,15,106.0,11.0,4.15,10.65,17.0,37.38,0.0
2018,1,20,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,21,7,15,57.5,6.5,1.5,10.45,8.0,0.0,0.0
2018,1,21,7,30,115.0,13.0,1.4,10.7,16.0,43.01,0.0
2018,1,21,7,45,258.0,24.0,1.25,10.9,48.0,125.69,53.24
2018,1,21,8,0,401.0,35.0,1.1,11.1,80.0,214.16,161.19
2018,1,21,8,15,486.5,42.5,1.05,11.35,121.0,283.82,225.49
2018,1,21,8,30,572.0,50.0,1.0,11.6,162.0,361.92,293.34
2018,1,21,8,45,615.5,56.0,1.0,11.8,202.5,423.2,346.12
2018,1,21,9,0,659.0,62.0,1.0,12.0,243.0,487.42,399.23
2018,1,21,9,15,704.5,64.0,1.15,12.2,284.0,546.98,448.05
2018,1,21,9,30,750.0,66.0,1.3,12.4,325.0,612.32,499.77
2018,1,21,9,45,745.5,73.5,1.4,12.65,354.0,649.36,526.73
2018,1,21,10,0,741.0,81.0,1.5,12.9,383.0,683.63,551.37
2018,1,21,10,15,638.0,110.0,1.65,13.0,383.5,667.07,538.8
2018,1,21,10,30,535.0,139.0,1.8,13.1,384.0,629.28,510.1
2018,1,21,10,45,603.0,129.5,1.9,13.25,419.0,698.92,562.63
2018,1,21,11,0,671.0,120.0,2.0,13.4,454.0,762.9,608.65
2018,1,21,11,15,619.0,139.0,2.1,13.4,455.0,752.17,600.29
2018,1,21,11,30,567.0,158.0,2.2,13.4,456.0,729.54,583.98
2018,1,21,11,45,491.0,180.5,2.25,13.45,442.0,693.16,555.77
2018,1,21,12,0,415.0,203.0,2.3,13.5,428.0,652.57,523.83
2018,1,21,12,15,412.5,205.0,2.3,13.5,429.0,654.21,525.2
2018,1,21,12,30,410.0,207.0,2.3,13.5,430.0,653.97,524.9
2018,1,21,12,45,341.5,218.0,2.3,13.5,402.5,583.68,470.82
2018,1,21,13,0,273.0,229.0,2.3,13.5,375.0,531.17,429.55
2018,1,21,13,15,240.5,228.0,2.3,13.5,354.0,496.97,402.99
2018,1,21,13,30,208.0,227.0,2.3,13.5,333.0,445.83,363.18
2018,1,21,13,45,219.5,215.5,2.3,13.55,323.5,437.99,358.06
2018,1,21,14,0,231.0,204.0,2.3,13.6,314.0,429.0,351.76
2018,1,21,14,15,204.0,192.5,2.2,13.55,285.5,387.13,318.35
2018,1,21,14,30,177.0,181.0,2.1,13.5,257.0,346.35,285.61
2018,1,21,14,45,136.5,167.0,2.0,13.5,223.0,293.63,242.46
2018,1,21,15,0,96.0,153.0,1.9,13.5,189.0,231.32,191.02
2018,1,21,15,15,83.5,133.5,1.9,13.5,162.5,197.27,162.91
2018,1,21,15,30,71.0,114.0,1.9,13.5,136.0,164.26,135.16
2018,1,21,15,45,106.5,101.5,1.75,13.2,128.5,178.9,147.61
2018,1,21,16,0,142.0,89.0,1.6,12.9,121.0,179.77,147.61
2018,1,21,16,15,74.0,68.0,1.65,12.85,84.5,115.51,92.17
2018,1,21,16,30,6.0,47.0,1.7,12.8,48.0,47.54,34.17
2018,1,21,16,45,17.0,32.5,1.8,12.7,34.0,40.33,26.3
2018,1,21,17,0,28.0,18.0,1.9,12.6,20.0,29.76,0.44
2018,1,21,17,15,14.0,9.0,2.0,12.6,10.0,11.82,0.0
2018,1,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
