Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,22,7,15,2.5,1.5,3.4,13.05,1.5,0.0,0.0
2018,1,22,7,30,5.0,3.0,3.4,13.2,3.0,4.08,0.0
2018,1,22,7,45,2.5,7.5,3.4,13.35,7.5,7.53,0.0
2018,1,22,8,0,0.0,12.0,3.4,13.5,12.0,10.54,2.92
2018,1,22,8,15,92.0,23.0,3.35,13.6,41.0,78.09,59.79
2018,1,22,8,30,184.0,34.0,3.3,13.7,70.0,143.11,116.32
2018,1,22,8,45,113.5,35.5,3.3,13.75,59.5,105.7,85.96
2018,1,22,9,0,43.0,37.0,3.3,13.8,49.0,64.31,50.4
2018,1,22,9,15,21.5,60.0,3.35,13.9,66.0,70.19,55.11
2018,1,22,9,30,0.0,83.0,3.4,14.0,83.0,75.02,58.59
2018,1,22,9,45,19.0,113.0,3.45,14.1,121.0,119.08,96.31
2018,1,22,10,0,38.0,143.0,3.5,14.2,159.0,176.02,144.24
2018,1,22,10,15,194.5,159.5,3.55,14.25,248.5,334.23,278.34
2018,1,22,10,30,351.0,176.0,3.6,14.3,338.0,504.8,416.82
2018,1,22,10,45,589.0,132.0,3.65,14.4,420.5,690.17,563.07
2018,1,22,11,0,827.0,88.0,3.7,14.5,503.0,856.67,685.24
2018,1,22,11,15,845.5,87.0,3.75,14.5,523.0,888.77,706.81
2018,1,22,11,30,864.0,86.0,3.8,14.5,543.0,918.09,727.38
2018,1,22,11,45,867.0,86.5,3.85,14.55,552.0,931.91,736.74
2018,1,22,12,0,870.0,87.0,3.9,14.6,561.0,942.23,743.86
2018,1,22,12,15,871.0,87.5,3.9,14.55,563.0,947.1,747.24
2018,1,22,12,30,872.0,88.0,3.9,14.5,565.0,948.36,748.25
2018,1,22,12,45,869.0,88.5,3.95,14.5,559.5,942.24,744.35
2018,1,22,13,0,866.0,89.0,4.0,14.5,554.0,932.56,738.11
2018,1,22,13,15,861.0,87.5,3.95,14.4,540.0,915.06,726.08
2018,1,22,13,30,856.0,86.0,3.9,14.3,526.0,894.21,711.79
2018,1,22,13,45,847.0,84.5,3.85,14.25,505.5,866.64,692.54
2018,1,22,14,0,838.0,83.0,3.8,14.2,485.0,836.18,671.18
2018,1,22,14,15,824.5,81.0,3.7,14.05,457.5,798.68,644.52
2018,1,22,14,30,811.0,79.0,3.6,13.9,430.0,758.95,616.01
2018,1,22,14,45,790.5,76.5,3.5,13.8,396.5,711.32,581.09
2018,1,22,15,0,770.0,74.0,3.4,13.7,363.0,662.48,544.74
2018,1,22,15,15,739.5,70.0,3.4,13.7,324.0,604.24,499.95
2018,1,22,15,30,709.0,66.0,3.4,13.7,285.0,550.02,455.82
2018,1,22,15,45,627.0,64.5,3.2,13.25,237.5,465.86,386.46
2018,1,22,16,0,545.0,63.0,3.0,12.8,190.0,387.55,320.1
2018,1,22,16,15,375.0,58.0,2.95,12.5,137.0,266.48,217.59
2018,1,22,16,30,205.0,53.0,2.9,12.2,84.0,167.8,132.97
2018,1,22,16,45,142.5,38.0,2.9,11.9,56.0,107.69,78.86
2018,1,22,17,0,80.0,23.0,2.9,11.6,28.0,57.81,13.53
2018,1,22,17,15,47.5,13.0,2.9,11.5,15.0,24.21,0.0
2018,1,22,17,30,15.0,3.0,2.9,11.4,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.9,11.3,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,23,7,15,44.5,7.0,1.8,9.75,8.0,0.0,0.0
2018,1,23,7,30,89.0,14.0,1.8,9.9,16.0,36.76,0.0
2018,1,23,7,45,150.5,27.5,1.75,10.05,40.5,94.82,46.43
2018,1,23,8,0,212.0,41.0,1.7,10.2,65.0,147.0,111.92
2018,1,23,8,15,221.0,52.5,1.7,10.35,87.5,175.74,141.17
2018,1,23,8,30,230.0,64.0,1.7,10.5,110.0,205.64,169.38
2018,1,23,8,45,409.5,68.0,1.65,10.65,173.5,319.91,267.09
2018,1,23,9,0,589.0,72.0,1.6,10.8,237.0,457.5,380.68
2018,1,23,9,15,627.5,77.5,1.65,11.05,277.0,517.54,429.23
2018,1,23,9,30,666.0,83.0,1.7,11.3,317.0,579.25,478.08
2018,1,23,9,45,737.5,79.5,1.7,11.5,363.5,655.13,535.77
2018,1,23,10,0,809.0,76.0,1.7,11.7,410.0,730.42,589.98
2018,1,23,10,15,827.0,78.0,1.7,11.95,441.0,775.79,620.86
2018,1,23,10,30,845.0,80.0,1.7,12.2,472.0,819.38,650.2
2018,1,23,10,45,857.5,81.0,1.7,12.45,496.5,854.94,673.42
2018,1,23,11,0,870.0,82.0,1.7,12.7,521.0,887.87,694.64
2018,1,23,11,15,877.5,83.0,1.55,12.9,538.0,913.43,708.77
2018,1,23,11,30,885.0,84.0,1.4,13.1,555.0,935.76,720.41
2018,1,23,11,45,889.5,84.0,1.2,13.3,564.5,941.26,719.59
2018,1,23,12,0,894.0,84.0,1.0,13.5,574.0,952.46,722.55
2018,1,23,12,15,895.5,84.0,0.95,13.65,576.0,957.26,724.05
2018,1,23,12,30,897.0,84.0,0.9,13.8,578.0,958.41,723.36
2018,1,23,12,45,896.0,83.0,0.8,13.9,572.0,952.3,717.17
2018,1,23,13,0,895.0,82.0,0.7,14.0,566.0,942.57,708.82
2018,1,23,13,15,889.5,81.5,0.75,14.1,552.5,925.77,699.16
2018,1,23,13,30,884.0,81.0,0.8,14.2,539.0,914.47,693.3
2018,1,23,13,45,875.5,79.5,0.8,14.25,518.0,886.81,675.59
2018,1,23,14,0,867.0,78.0,0.8,14.3,497.0,856.14,656.01
2018,1,23,14,15,817.0,82.5,0.85,14.25,459.5,795.75,616.83
2018,1,23,14,30,767.0,87.0,0.9,14.2,422.0,734.87,576.66
2018,1,23,14,45,784.0,77.5,0.95,14.2,397.0,708.98,560.53
2018,1,23,15,0,801.0,68.0,1.0,14.2,372.0,679.08,540.68
2018,1,23,15,15,771.5,65.0,1.0,14.2,333.0,621.48,499.2
2018,1,23,15,30,742.0,62.0,1.0,14.2,294.0,564.01,455.09
2018,1,23,15,45,701.5,58.0,1.0,13.95,252.0,499.43,404.22
2018,1,23,16,0,661.0,54.0,1.0,13.7,210.0,436.75,352.75
2018,1,23,16,15,555.5,50.0,1.1,13.5,162.5,349.02,279.89
2018,1,23,16,30,450.0,46.0,1.2,13.3,115.0,267.16,209.8
2018,1,23,16,45,296.0,35.5,1.25,13.1,74.5,171.04,126.53
2018,1,23,17,0,142.0,25.0,1.3,12.9,34.0,86.33,31.0
2018,1,23,17,15,82.5,14.0,1.35,12.8,18.0,34.34,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.7,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.6,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,7,15,6.5,4.0,3.9,11.4,4.0,0.0,0.0
2018,1,24,7,30,13.0,8.0,4.0,11.7,8.0,10.78,0.0
2018,1,24,7,45,6.5,22.5,4.05,12.0,22.5,22.9,8.04
2018,1,24,8,0,0.0,37.0,4.1,12.3,37.0,35.23,23.27
2018,1,24,8,15,2.5,54.0,4.25,12.55,54.5,53.18,39.28
2018,1,24,8,30,5.0,71.0,4.4,12.8,72.0,71.18,55.12
2018,1,24,8,45,10.5,85.5,4.55,13.05,88.5,88.1,69.94
2018,1,24,9,0,16.0,100.0,4.7,13.3,105.0,105.67,85.15
2018,1,24,9,15,86.5,122.0,4.85,13.45,152.5,194.04,161.31
2018,1,24,9,30,157.0,144.0,5.0,13.6,200.0,271.68,227.54
2018,1,24,9,45,245.5,149.5,5.15,13.75,247.0,360.54,302.55
2018,1,24,10,0,334.0,155.0,5.3,13.9,294.0,443.62,371.77
2018,1,24,10,15,377.5,161.0,5.45,14.05,329.0,512.56,427.33
2018,1,24,10,30,421.0,167.0,5.6,14.2,364.0,568.41,472.08
2018,1,24,10,45,349.0,190.5,5.8,14.4,359.5,530.28,439.68
2018,1,24,11,0,277.0,214.0,6.0,14.6,355.0,503.87,416.23
2018,1,24,11,15,210.0,226.0,6.2,14.65,335.0,446.38,368.52
2018,1,24,11,30,143.0,238.0,6.4,14.7,315.0,402.68,331.16
2018,1,24,11,45,84.0,223.5,6.6,14.8,269.0,313.72,257.41
2018,1,24,12,0,25.0,209.0,6.8,14.9,223.0,224.96,182.68
2018,1,24,12,15,14.0,186.0,6.9,14.85,194.0,189.61,153.28
2018,1,24,12,30,3.0,163.0,7.0,14.8,165.0,155.0,124.28
2018,1,24,12,45,4.5,162.0,7.1,14.75,164.5,155.44,124.81
2018,1,24,13,0,6.0,161.0,7.2,14.7,164.0,155.93,125.38
2018,1,24,13,15,3.0,148.5,7.2,14.6,150.0,140.41,112.49
2018,1,24,13,30,0.0,136.0,7.2,14.5,136.0,125.15,99.79
2018,1,24,13,45,0.0,124.0,7.15,14.4,124.0,113.31,90.05
2018,1,24,14,0,0.0,112.0,7.1,14.3,112.0,101.6,80.38
2018,1,24,14,15,15.0,113.5,6.9,14.2,120.0,115.87,93.18
2018,1,24,14,30,30.0,115.0,6.7,14.1,128.0,137.2,111.86
2018,1,24,14,45,56.5,129.5,6.5,14.0,152.0,173.67,143.5
2018,1,24,15,0,83.0,144.0,6.3,13.9,176.0,209.74,174.49
2018,1,24,15,15,52.5,114.5,6.3,13.9,134.0,152.04,125.26
2018,1,24,15,30,22.0,85.0,6.3,13.9,92.0,97.65,78.44
2018,1,24,15,45,11.0,59.0,5.85,13.65,62.5,58.73,44.99
2018,1,24,16,0,0.0,33.0,5.4,13.4,33.0,29.07,19.32
2018,1,24,16,15,0.0,27.0,5.5,13.15,27.0,23.76,14.66
2018,1,24,16,30,0.0,21.0,5.6,12.9,21.0,18.47,9.94
2018,1,24,16,45,6.0,15.0,5.7,12.65,15.5,15.71,7.09
2018,1,24,17,0,12.0,9.0,5.8,12.4,10.0,13.19,1.15
2018,1,24,17,15,12.0,5.0,5.6,12.05,5.5,7.71,0.0
2018,1,24,17,30,12.0,1.0,5.4,11.7,1.0,0.0,0.0
2018,1,24,17,45,6.0,0.5,5.25,11.35,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,7,15,1.0,4.0,4.0,10.55,4.0,0.0,0.0
2018,1,25,7,30,2.0,8.0,3.9,10.8,8.0,7.81,0.0
2018,1,25,7,45,56.0,25.5,3.85,11.0,32.0,49.56,24.93
2018,1,25,8,0,110.0,43.0,3.8,11.2,56.0,101.73,76.86
2018,1,25,8,15,260.0,54.0,3.75,11.35,102.5,194.13,156.55
2018,1,25,8,30,410.0,65.0,3.7,11.5,149.0,295.18,244.09
2018,1,25,8,45,466.0,71.5,3.7,11.6,188.0,358.65,300.04
2018,1,25,9,0,522.0,78.0,3.7,11.7,227.0,424.34,356.62
2018,1,25,9,15,504.0,90.5,3.75,11.8,251.5,452.96,381.12
2018,1,25,9,30,486.0,103.0,3.8,11.9,276.0,473.16,398.05
2018,1,25,9,45,600.5,97.5,3.8,12.05,333.5,577.66,483.03
2018,1,25,10,0,715.0,92.0,3.8,12.2,391.0,682.81,564.46
2018,1,25,10,15,510.0,111.0,3.9,12.35,332.0,567.26,472.12
2018,1,25,10,30,305.0,130.0,4.0,12.5,273.0,428.14,357.78
2018,1,25,10,45,279.0,151.0,4.05,12.6,287.0,421.77,352.17
2018,1,25,11,0,253.0,172.0,4.1,12.7,301.0,431.06,358.23
2018,1,25,11,15,331.0,184.5,4.2,12.8,359.0,521.79,431.67
2018,1,25,11,30,409.0,197.0,4.3,12.9,417.0,632.45,518.29
2018,1,25,11,45,436.0,190.0,4.4,12.95,428.5,654.92,535.84
2018,1,25,12,0,463.0,183.0,4.5,13.0,440.0,675.86,552.71
2018,1,25,12,15,281.5,164.5,4.6,13.05,321.0,463.99,384.35
2018,1,25,12,30,100.0,146.0,4.7,13.1,202.0,254.14,210.31
2018,1,25,12,45,113.0,138.5,4.75,13.15,201.0,257.26,213.91
2018,1,25,13,0,126.0,131.0,4.8,13.2,200.0,259.81,216.63
2018,1,25,13,15,437.5,123.0,4.85,13.2,354.5,568.74,473.76
2018,1,25,13,30,749.0,115.0,4.9,13.2,509.0,842.62,684.66
2018,1,25,13,45,788.0,102.0,4.95,13.2,502.0,839.84,682.0
2018,1,25,14,0,827.0,89.0,5.0,13.2,495.0,838.36,682.12
2018,1,25,14,15,621.5,109.0,5.0,13.15,404.5,673.14,556.56
2018,1,25,14,30,416.0,129.0,5.0,13.1,314.0,504.52,422.24
2018,1,25,14,45,411.0,110.5,5.05,13.05,281.5,463.03,390.06
2018,1,25,15,0,406.0,92.0,5.1,13.0,249.0,420.29,355.76
2018,1,25,15,15,252.0,88.5,5.1,13.0,182.5,293.74,248.47
2018,1,25,15,30,98.0,85.0,5.1,13.0,116.0,155.43,129.32
2018,1,25,15,45,275.0,78.5,4.85,12.65,149.0,271.65,229.19
2018,1,25,16,0,452.0,72.0,4.6,12.3,182.0,349.48,292.42
2018,1,25,16,15,404.5,63.0,4.45,12.05,146.5,288.25,237.69
2018,1,25,16,30,357.0,54.0,4.3,11.8,111.0,235.19,189.01
2018,1,25,16,45,230.0,41.5,4.2,11.6,73.5,152.76,116.01
2018,1,25,17,0,103.0,29.0,4.1,11.4,36.0,74.88,37.13
2018,1,25,17,15,56.0,15.5,4.05,11.35,19.0,28.9,0.0
2018,1,25,17,30,9.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,3.95,11.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,26,7,15,75.5,8.5,1.9,10.45,11.0,0.0,0.0
2018,1,26,7,30,151.0,17.0,1.9,10.7,22.0,56.0,0.0
2018,1,26,7,45,269.0,26.0,1.95,10.95,52.0,133.08,77.31
2018,1,26,8,0,387.0,35.0,2.0,11.2,82.0,207.79,159.19
2018,1,26,8,15,474.0,43.0,2.05,11.35,125.0,277.92,223.19
2018,1,26,8,30,561.0,51.0,2.1,11.5,168.0,356.94,292.78
2018,1,26,8,45,641.5,53.5,2.15,11.7,216.0,430.76,356.73
2018,1,26,9,0,722.0,56.0,2.2,11.9,264.0,514.68,426.74
2018,1,26,9,15,607.5,71.0,2.1,12.0,263.5,497.23,413.31
2018,1,26,9,30,493.0,86.0,2.0,12.1,263.0,464.55,386.97
2018,1,26,9,45,374.5,124.5,1.95,12.2,267.0,438.5,364.31
2018,1,26,10,0,256.0,163.0,1.9,12.3,271.0,393.53,325.79
2018,1,26,10,15,449.5,141.0,1.9,12.4,347.0,547.03,450.02
2018,1,26,10,30,643.0,119.0,1.9,12.5,423.0,704.74,569.56
2018,1,26,10,45,751.5,98.5,1.85,12.6,471.5,791.94,630.36
2018,1,26,11,0,860.0,78.0,1.8,12.7,520.0,876.56,688.12
2018,1,26,11,15,882.0,75.5,1.85,12.8,541.5,901.91,704.43
2018,1,26,11,30,904.0,73.0,1.9,12.9,563.0,933.15,725.53
2018,1,26,11,45,907.0,73.5,1.9,13.0,572.5,947.54,734.32
2018,1,26,12,0,910.0,74.0,1.9,13.1,582.0,958.32,740.95
2018,1,26,12,15,910.0,74.5,2.0,13.1,584.0,962.6,744.83
2018,1,26,12,30,910.0,75.0,2.1,13.1,586.0,963.15,746.36
2018,1,26,12,45,905.5,75.5,2.15,13.15,579.5,955.75,741.86
2018,1,26,13,0,901.0,76.0,2.2,13.2,573.0,944.71,735.06
2018,1,26,13,15,888.5,77.0,2.25,13.15,557.5,923.4,721.5
2018,1,26,13,30,876.0,78.0,2.3,13.1,542.0,898.9,705.8
2018,1,26,13,45,743.0,101.0,2.4,13.1,484.0,805.3,640.68
2018,1,26,14,0,610.0,124.0,2.5,13.1,426.0,700.27,565.62
2018,1,26,14,15,471.0,138.5,2.55,13.0,364.0,575.96,471.93
2018,1,26,14,30,332.0,153.0,2.6,12.9,302.0,450.03,372.5
2018,1,26,14,45,442.5,130.0,2.7,12.8,312.5,511.3,424.15
2018,1,26,15,0,553.0,107.0,2.8,12.7,323.0,552.78,458.52
2018,1,26,15,15,468.0,107.5,2.8,12.7,277.5,465.22,387.69
2018,1,26,15,30,383.0,108.0,2.8,12.7,232.0,389.98,325.74
2018,1,26,15,45,341.0,96.0,2.8,12.3,195.0,332.22,277.81
2018,1,26,16,0,299.0,84.0,2.8,11.9,158.0,277.8,231.34
2018,1,26,16,15,294.0,69.5,2.8,11.6,130.0,242.32,199.5
2018,1,26,16,30,289.0,55.0,2.8,11.3,102.0,206.96,166.41
2018,1,26,16,45,214.5,40.5,2.75,11.0,69.5,145.47,111.0
2018,1,26,17,0,140.0,26.0,2.7,10.7,37.0,89.13,49.35
2018,1,26,17,15,77.5,14.0,2.75,10.55,19.5,33.31,0.0
2018,1,26,17,30,15.0,2.0,2.8,10.4,2.0,0.0,0.0
2018,1,26,17,45,7.5,1.0,2.85,10.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,7,15,25.0,6.5,2.0,9.85,7.5,0.0,0.0
2018,1,27,7,30,50.0,13.0,2.0,10.2,15.0,25.23,0.0
2018,1,27,7,45,81.0,28.5,2.05,10.5,36.5,67.54,39.32
2018,1,27,8,0,112.0,44.0,2.1,10.8,58.0,102.96,78.32
2018,1,27,8,15,335.0,48.0,2.15,11.1,113.5,222.13,179.31
2018,1,27,8,30,558.0,52.0,2.2,11.4,169.0,356.56,293.16
2018,1,27,8,45,544.5,64.5,2.25,11.65,200.0,394.0,327.11
2018,1,27,9,0,531.0,77.0,2.3,11.9,231.0,428.77,357.54
2018,1,27,9,15,630.5,73.0,2.35,12.2,282.0,514.59,428.2
2018,1,27,9,30,730.0,69.0,2.4,12.5,333.0,603.71,499.22
2018,1,27,9,45,678.0,86.5,2.5,12.8,351.5,621.67,511.66
2018,1,27,10,0,626.0,104.0,2.6,13.1,370.0,629.64,516.63
2018,1,27,10,15,615.0,115.5,2.7,13.3,392.5,657.26,536.81
2018,1,27,10,30,604.0,127.0,2.8,13.5,415.0,681.83,554.37
2018,1,27,10,45,627.0,127.5,2.95,13.7,439.5,720.3,582.56
2018,1,27,11,0,650.0,128.0,3.1,13.9,464.0,757.37,609.41
2018,1,27,11,15,673.5,125.5,3.2,14.05,484.0,789.64,632.45
2018,1,27,11,30,697.0,123.0,3.3,14.2,504.0,819.83,653.94
2018,1,27,11,45,736.5,115.0,3.4,14.35,523.5,855.79,679.61
2018,1,27,12,0,776.0,107.0,3.5,14.5,543.0,883.84,699.48
2018,1,27,12,15,825.5,93.5,3.5,14.65,559.0,917.65,722.94
2018,1,27,12,30,875.0,80.0,3.5,14.8,575.0,937.76,736.57
2018,1,27,12,45,831.0,90.5,3.55,14.95,556.5,915.55,720.67
2018,1,27,13,0,787.0,101.0,3.6,15.1,538.0,880.28,695.8
2018,1,27,13,15,805.0,93.0,3.55,15.15,531.0,877.21,693.93
2018,1,27,13,30,823.0,85.0,3.5,15.2,524.0,870.14,689.07
2018,1,27,13,45,798.5,88.5,3.5,15.25,501.0,835.78,664.85
2018,1,27,14,0,774.0,92.0,3.5,15.3,478.0,799.13,639.05
2018,1,27,14,15,810.5,79.0,3.5,15.25,463.5,791.64,634.9
2018,1,27,14,30,847.0,66.0,3.5,15.2,449.0,771.25,621.04
2018,1,27,14,45,754.0,78.0,3.5,15.2,400.0,692.01,562.71
2018,1,27,15,0,661.0,90.0,3.5,15.2,351.0,612.87,503.42
2018,1,27,15,15,626.5,84.5,3.5,15.2,312.0,554.05,457.34
2018,1,27,15,30,592.0,79.0,3.5,15.2,273.0,496.28,410.76
2018,1,27,15,45,584.0,69.0,3.3,14.75,238.5,450.53,373.0
2018,1,27,16,0,576.0,59.0,3.1,14.3,204.0,404.08,333.11
2018,1,27,16,15,443.5,57.0,3.15,13.95,155.5,304.98,249.11
2018,1,27,16,30,311.0,55.0,3.2,13.6,107.0,216.71,173.14
2018,1,27,16,45,255.5,41.5,3.25,13.2,75.5,162.33,123.74
2018,1,27,17,0,200.0,28.0,3.3,12.8,44.0,112.08,66.62
2018,1,27,17,15,124.5,17.0,3.4,12.7,24.5,48.66,0.0
2018,1,27,17,30,49.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,1,27,17,45,24.5,3.0,3.6,12.5,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,28,7,15,79.5,8.5,4.35,9.9,11.5,0.0,0.0
2018,1,28,7,30,159.0,17.0,4.5,10.2,23.0,58.05,0.0
2018,1,28,7,45,271.5,27.5,4.6,10.5,55.0,136.38,85.58
2018,1,28,8,0,384.0,38.0,4.7,10.8,87.0,209.45,162.42
2018,1,28,8,15,476.5,46.5,4.7,11.15,131.5,282.7,229.33
2018,1,28,8,30,569.0,55.0,4.7,11.5,176.0,365.41,302.86
2018,1,28,8,45,653.5,56.0,4.7,11.85,224.5,443.59,371.39
2018,1,28,9,0,738.0,57.0,4.7,12.2,273.0,525.8,441.4
2018,1,28,9,15,773.5,59.5,4.65,12.65,315.0,587.44,492.25
2018,1,28,9,30,809.0,62.0,4.6,13.1,357.0,650.03,541.59
2018,1,28,9,45,836.5,63.0,4.5,13.55,395.5,705.45,582.18
2018,1,28,10,0,864.0,64.0,4.4,14.0,434.0,753.55,616.13
2018,1,28,10,15,880.5,65.5,4.25,14.35,466.0,798.82,647.08
2018,1,28,10,30,897.0,67.0,4.1,14.7,498.0,842.13,676.23
2018,1,28,10,45,907.5,68.5,3.95,15.1,523.0,878.0,699.37
2018,1,28,11,0,918.0,70.0,3.8,15.5,548.0,911.03,720.12
2018,1,28,11,15,925.0,70.5,3.7,15.8,565.5,936.54,735.83
2018,1,28,11,30,932.0,71.0,3.6,16.1,583.0,958.68,749.11
2018,1,28,11,45,936.0,71.0,3.5,16.35,593.0,973.84,757.64
2018,1,28,12,0,940.0,71.0,3.4,16.6,603.0,985.28,763.69
2018,1,28,12,15,940.5,71.0,3.4,16.8,605.0,989.62,765.85
2018,1,28,12,30,941.0,71.0,3.4,17.0,607.0,990.1,765.56
2018,1,28,12,45,939.0,71.5,3.35,17.2,601.5,985.01,761.24
2018,1,28,13,0,937.0,72.0,3.3,17.4,596.0,976.09,754.5
2018,1,28,13,15,931.5,71.5,3.3,17.45,582.0,958.91,743.0
2018,1,28,13,30,926.0,71.0,3.3,17.5,568.0,938.15,729.17
2018,1,28,13,45,917.5,70.0,3.25,17.6,547.0,910.66,710.21
2018,1,28,14,0,909.0,69.0,3.2,17.7,526.0,880.02,689.08
2018,1,28,14,15,865.5,74.5,3.2,17.65,490.5,833.24,657.01
2018,1,28,14,30,822.0,80.0,3.2,17.6,455.0,777.37,618.01
2018,1,28,14,45,763.0,83.5,3.15,17.55,411.0,706.63,567.09
2018,1,28,15,0,704.0,87.0,3.1,17.5,367.0,641.65,519.57
2018,1,28,15,15,700.5,78.0,3.1,17.5,333.5,598.08,486.8
2018,1,28,15,30,697.0,69.0,3.1,17.5,300.0,552.7,451.01
2018,1,28,15,45,702.0,61.0,2.85,16.8,266.5,508.94,415.67
2018,1,28,16,0,707.0,53.0,2.6,16.1,233.0,466.3,379.38
2018,1,28,16,15,652.5,47.5,2.6,15.7,189.0,394.8,318.47
2018,1,28,16,30,598.0,42.0,2.6,15.3,145.0,327.5,258.94
2018,1,28,16,45,480.5,35.5,2.6,14.95,102.0,243.86,184.97
2018,1,28,17,0,363.0,29.0,2.6,14.6,59.0,167.75,104.75
2018,1,28,17,15,211.0,18.0,2.65,14.4,32.5,72.86,0.0
2018,1,28,17,30,59.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.8,14.05,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,6.5,4.6,10.4,7.0,5.91,0.0
2018,1,29,7,30,24.0,13.0,4.6,10.6,14.0,18.25,0.0
2018,1,29,7,45,16.5,29.0,4.65,10.8,30.0,36.32,20.44
2018,1,29,8,0,9.0,45.0,4.7,11.0,46.0,47.37,33.79
2018,1,29,8,15,22.0,62.5,4.55,11.25,67.0,75.56,58.63
2018,1,29,8,30,35.0,80.0,4.4,11.5,88.0,101.29,81.4
2018,1,29,8,45,21.0,83.0,4.25,11.75,88.0,95.54,76.87
2018,1,29,9,0,7.0,86.0,4.1,12.0,88.0,83.79,66.73
2018,1,29,9,15,6.0,105.0,3.9,12.4,107.0,102.28,82.37
2018,1,29,9,30,5.0,124.0,3.7,12.8,126.0,120.8,97.78
2018,1,29,9,45,78.0,152.5,3.45,13.2,186.0,215.04,178.36
2018,1,29,10,0,151.0,181.0,3.2,13.6,246.0,320.32,265.58
2018,1,29,10,15,160.5,195.0,3.05,14.0,268.5,349.14,287.8
2018,1,29,10,30,170.0,209.0,2.9,14.4,291.0,378.25,310.12
2018,1,29,10,45,145.5,222.0,2.7,14.85,294.5,376.89,306.93
2018,1,29,11,0,121.0,235.0,2.5,15.3,298.0,373.9,302.53
2018,1,29,11,15,135.5,242.5,2.35,15.6,315.5,398.11,321.01
2018,1,29,11,30,150.0,250.0,2.2,15.9,333.0,422.48,339.25
2018,1,29,11,45,131.0,237.0,2.1,16.25,310.5,390.11,312.88
2018,1,29,12,0,112.0,224.0,2.0,16.6,288.0,357.17,286.33
2018,1,29,12,15,84.5,228.5,1.95,16.65,277.0,319.12,255.7
2018,1,29,12,30,57.0,233.0,1.9,16.7,266.0,298.43,238.4
2018,1,29,12,45,92.5,223.5,1.9,16.8,276.0,320.51,257.24
2018,1,29,13,0,128.0,214.0,1.9,16.9,286.0,359.31,288.64
2018,1,29,13,15,254.5,213.5,1.8,16.75,352.5,492.28,394.11
2018,1,29,13,30,381.0,213.0,1.7,16.6,419.0,602.46,478.45
2018,1,29,13,45,418.0,196.5,1.6,16.5,414.5,624.78,494.58
2018,1,29,14,0,455.0,180.0,1.5,16.4,410.0,626.81,496.85
2018,1,29,14,15,410.0,177.0,1.6,16.35,376.0,571.96,456.65
2018,1,29,14,30,365.0,174.0,1.7,16.3,342.0,502.99,405.59
2018,1,29,14,45,299.5,169.0,1.8,16.3,300.0,434.04,352.48
2018,1,29,15,0,234.0,164.0,1.9,16.3,258.0,369.1,301.16
2018,1,29,15,15,260.0,144.0,1.9,16.3,239.0,353.51,289.82
2018,1,29,15,30,286.0,124.0,1.9,16.3,220.0,335.01,275.35
2018,1,29,15,45,206.0,112.0,2.0,15.85,176.5,260.0,213.68
2018,1,29,16,0,126.0,100.0,2.1,15.4,133.0,183.04,149.38
2018,1,29,16,15,92.0,82.5,2.15,15.05,104.0,140.5,113.02
2018,1,29,16,30,58.0,65.0,2.2,14.7,75.0,101.5,79.28
2018,1,29,16,45,38.5,47.5,2.3,14.35,53.5,65.71,48.13
2018,1,29,17,0,19.0,30.0,2.4,14.0,32.0,38.47,22.14
2018,1,29,17,15,21.5,17.0,2.5,13.8,18.0,21.24,0.0
2018,1,29,17,30,24.0,4.0,2.6,13.6,4.0,3.64,0.0
2018,1,29,17,45,12.0,2.0,2.75,13.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,30,7,15,45.5,8.0,3.25,11.65,10.0,7.28,0.0
2018,1,30,7,30,91.0,16.0,3.3,12.0,20.0,38.88,0.0
2018,1,30,7,45,230.0,28.5,3.35,12.3,55.0,125.06,82.01
2018,1,30,8,0,369.0,41.0,3.4,12.6,90.0,206.5,159.56
2018,1,30,8,15,490.5,46.0,3.35,12.85,137.5,288.23,231.98
2018,1,30,8,30,612.0,51.0,3.3,13.1,185.0,382.08,313.41
2018,1,30,8,45,683.0,52.5,3.25,13.35,232.5,452.98,374.85
2018,1,30,9,0,754.0,54.0,3.2,13.6,280.0,532.37,441.06
2018,1,30,9,15,774.5,59.0,3.05,13.95,319.5,588.22,485.83
2018,1,30,9,30,795.0,64.0,2.9,14.3,359.0,643.77,528.18
2018,1,30,9,45,829.5,64.0,2.8,14.65,399.0,702.73,570.51
2018,1,30,10,0,864.0,64.0,2.7,15.0,439.0,754.9,606.58
2018,1,30,10,15,879.0,66.0,2.55,15.3,471.0,799.81,636.24
2018,1,30,10,30,894.0,68.0,2.4,15.6,503.0,842.65,663.72
2018,1,30,10,45,904.5,68.5,2.3,15.95,527.5,877.34,685.09
2018,1,30,11,0,915.0,69.0,2.2,16.3,552.0,909.18,704.18
2018,1,30,11,15,922.0,69.5,2.15,16.55,570.0,934.79,719.52
2018,1,30,11,30,929.0,70.0,2.1,16.8,588.0,957.03,732.54
2018,1,30,11,45,932.5,70.5,2.0,17.1,598.0,972.46,740.22
2018,1,30,12,0,936.0,71.0,1.9,17.4,608.0,984.17,745.47
2018,1,30,12,15,937.5,71.0,1.9,17.7,610.5,989.54,747.9
2018,1,30,12,30,939.0,71.0,1.9,18.0,613.0,991.06,748.0
2018,1,30,12,45,938.5,71.0,1.85,18.25,608.0,986.82,743.96
2018,1,30,13,0,938.0,71.0,1.8,18.5,603.0,978.73,737.59
2018,1,30,13,15,933.0,70.5,1.9,18.55,589.5,962.02,728.18
2018,1,30,13,30,928.0,70.0,2.0,18.6,576.0,941.71,716.4
2018,1,30,13,45,920.0,68.5,2.1,18.65,554.5,913.96,699.5
2018,1,30,14,0,912.0,67.0,2.2,18.7,533.0,883.02,680.29
2018,1,30,14,15,899.0,66.0,2.4,18.55,504.5,845.53,657.57
2018,1,30,14,30,886.0,65.0,2.6,18.4,476.0,805.55,632.47
2018,1,30,14,45,868.0,64.0,2.75,18.25,442.0,759.48,601.95
2018,1,30,15,0,850.0,63.0,2.9,18.1,408.0,711.83,569.5
2018,1,30,15,15,825.0,60.0,2.9,18.1,368.0,661.19,532.95
2018,1,30,15,30,800.0,57.0,2.9,18.1,328.0,603.94,489.3
2018,1,30,15,45,763.0,54.0,3.1,17.15,285.0,539.49,439.87
2018,1,30,16,0,726.0,51.0,3.3,16.2,242.0,476.54,389.14
2018,1,30,16,15,662.0,47.0,3.3,15.7,196.0,400.88,324.96
2018,1,30,16,30,598.0,43.0,3.3,15.2,150.0,330.28,262.81
2018,1,30,16,45,449.0,37.0,3.3,14.7,104.0,234.38,179.67
2018,1,30,17,0,300.0,31.0,3.3,14.2,58.0,151.1,100.99
2018,1,30,17,15,171.0,18.5,3.25,14.05,32.0,74.32,0.0
2018,1,30,17,30,42.0,6.0,3.2,13.9,6.0,14.44,0.0
2018,1,30,17,45,21.0,3.0,3.2,13.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,7,15,110.5,9.5,2.95,11.7,14.5,31.98,0.0
2018,1,31,7,30,221.0,19.0,2.9,12.1,29.0,87.44,0.0
2018,1,31,7,45,255.5,31.0,2.8,12.5,55.5,135.61,90.88
2018,1,31,8,0,290.0,43.0,2.7,12.9,82.0,176.56,136.31
2018,1,31,8,15,344.0,55.5,2.5,13.1,119.0,231.35,186.07
2018,1,31,8,30,398.0,68.0,2.3,13.3,156.0,291.84,239.4
2018,1,31,8,45,510.0,70.0,2.1,13.55,208.0,381.57,315.11
2018,1,31,9,0,622.0,72.0,1.9,13.8,260.0,478.08,393.76
2018,1,31,9,15,653.5,76.0,1.85,14.1,298.5,533.96,438.13
2018,1,31,9,30,685.0,80.0,1.8,14.4,337.0,590.84,481.92
2018,1,31,9,45,762.0,74.5,1.8,14.7,387.0,666.76,538.05
2018,1,31,10,0,839.0,69.0,1.8,15.0,437.0,749.47,596.51
2018,1,31,10,15,854.0,71.0,1.9,15.25,468.0,794.11,627.05
2018,1,31,10,30,869.0,73.0,2.0,15.5,499.0,828.98,650.66
2018,1,31,10,45,883.0,74.0,2.1,15.75,525.5,866.73,676.24
2018,1,31,11,0,897.0,75.0,2.2,16.0,552.0,901.89,699.82
2018,1,31,11,15,912.0,73.5,2.25,16.15,572.0,931.96,719.58
2018,1,31,11,30,927.0,72.0,2.3,16.3,592.0,958.97,737.26
2018,1,31,11,45,930.5,72.5,2.35,16.5,602.0,974.44,746.99
2018,1,31,12,0,934.0,73.0,2.4,16.7,612.0,986.19,754.43
2018,1,31,12,15,931.0,74.5,2.45,16.85,613.5,989.23,756.3
2018,1,31,12,30,928.0,76.0,2.5,17.0,615.0,988.41,755.79
2018,1,31,12,45,922.0,76.5,2.55,17.15,608.0,979.65,750.08
2018,1,31,13,0,916.0,77.0,2.6,17.3,601.0,967.17,742.04
2018,1,31,13,15,874.5,85.0,2.65,17.4,576.0,927.53,715.53
2018,1,31,13,30,833.0,93.0,2.7,17.5,551.0,894.47,693.68
2018,1,31,13,45,804.0,93.5,2.75,17.6,522.0,851.95,664.92
2018,1,31,14,0,775.0,94.0,2.8,17.7,493.0,807.45,634.51
2018,1,31,14,15,807.0,80.5,2.8,17.65,476.5,795.83,627.62
2018,1,31,14,30,839.0,67.0,2.8,17.6,460.0,771.52,611.28
2018,1,31,14,45,820.5,65.5,2.8,17.6,426.5,732.79,584.24
2018,1,31,15,0,802.0,64.0,2.8,17.6,393.0,685.35,550.43
2018,1,31,15,15,771.5,62.0,2.8,17.6,353.5,627.82,508.39
2018,1,31,15,30,741.0,60.0,2.8,17.6,314.0,570.5,464.18
2018,1,31,15,45,694.5,56.5,2.7,17.0,270.0,502.37,410.18
2018,1,31,16,0,648.0,53.0,2.6,16.4,226.0,436.84,356.41
2018,1,31,16,15,578.0,49.5,2.65,15.95,182.5,365.49,296.11
2018,1,31,16,30,508.0,46.0,2.7,15.5,139.0,297.78,237.02
2018,1,31,16,45,373.5,39.5,2.75,15.05,97.0,208.21,159.84
2018,1,31,17,0,239.0,33.0,2.8,14.6,55.0,133.04,90.68
2018,1,31,17,15,155.5,20.5,2.8,14.45,31.5,72.88,0.0
2018,1,31,17,30,72.0,8.0,2.8,14.3,8.0,22.71,0.0
2018,1,31,17,45,36.0,4.0,2.85,14.15,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
