Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,49.0,8.5,1.65,13.2,11.0,18.06,0.0
2018,2,1,7,30,98.0,17.0,1.7,13.5,22.0,52.19,0.0
2018,2,1,7,45,167.5,32.0,1.8,13.8,51.0,107.39,72.56
2018,2,1,8,0,237.0,47.0,1.9,14.1,80.0,160.92,123.84
2018,2,1,8,15,286.5,60.0,1.9,14.35,114.5,211.3,169.04
2018,2,1,8,30,336.0,73.0,1.9,14.6,149.0,267.01,217.82
2018,2,1,8,45,350.5,88.0,1.9,14.85,182.0,310.7,255.63
2018,2,1,9,0,365.0,103.0,1.9,15.1,215.0,355.17,292.83
2018,2,1,9,15,438.5,107.0,1.9,15.45,260.0,425.52,350.07
2018,2,1,9,30,512.0,111.0,1.9,15.8,305.0,501.44,409.95
2018,2,1,9,45,529.5,119.5,1.85,16.1,337.5,546.54,443.73
2018,2,1,10,0,547.0,128.0,1.8,16.4,370.0,591.42,476.6
2018,2,1,10,15,564.5,134.0,1.85,16.75,399.0,639.47,511.38
2018,2,1,10,30,582.0,140.0,1.9,17.1,428.0,680.44,540.44
2018,2,1,10,45,629.0,133.5,1.95,17.4,458.5,731.95,576.39
2018,2,1,11,0,676.0,127.0,2.0,17.7,489.0,782.8,611.22
2018,2,1,11,15,675.0,132.5,2.05,17.9,504.0,803.07,624.31
2018,2,1,11,30,674.0,138.0,2.1,18.1,519.0,820.46,635.72
2018,2,1,11,45,698.5,133.5,2.2,18.35,534.0,847.21,654.08
2018,2,1,12,0,723.0,129.0,2.3,18.6,549.0,871.31,670.52
2018,2,1,12,15,776.5,112.5,2.4,18.7,565.5,899.67,690.37
2018,2,1,12,30,830.0,96.0,2.5,18.8,582.0,931.14,712.38
2018,2,1,12,45,807.5,102.0,2.55,18.9,571.0,913.68,700.4
2018,2,1,13,0,785.0,108.0,2.6,19.0,560.0,892.86,686.63
2018,2,1,13,15,816.0,95.5,2.65,19.05,556.0,896.88,690.37
2018,2,1,13,30,847.0,83.0,2.7,19.1,552.0,896.13,690.72
2018,2,1,13,45,832.0,83.0,2.75,19.15,529.5,865.31,670.22
2018,2,1,14,0,817.0,83.0,2.8,19.2,507.0,831.84,647.99
2018,2,1,14,15,805.5,80.0,2.8,19.15,479.5,795.21,623.24
2018,2,1,14,30,794.0,77.0,2.8,19.1,452.0,756.27,596.61
2018,2,1,14,45,733.0,84.0,2.8,19.0,411.0,688.85,548.76
2018,2,1,15,0,672.0,91.0,2.8,18.9,370.0,627.07,504.3
2018,2,1,15,15,613.0,90.5,2.8,18.9,326.0,556.27,450.3
2018,2,1,15,30,554.0,90.0,2.8,18.9,282.0,488.34,396.92
2018,2,1,15,45,617.5,71.0,2.6,18.25,259.0,477.03,388.05
2018,2,1,16,0,681.0,52.0,2.4,17.6,236.0,454.8,368.77
2018,2,1,16,15,621.0,47.5,2.45,17.15,192.0,382.67,308.25
2018,2,1,16,30,561.0,43.0,2.5,16.7,148.0,318.38,252.13
2018,2,1,16,45,464.5,37.0,2.5,16.3,107.5,241.25,184.53
2018,2,1,17,0,368.0,31.0,2.5,15.9,67.0,174.34,120.41
2018,2,1,17,15,228.0,20.0,2.5,15.75,38.5,92.95,0.0
2018,2,1,17,30,88.0,9.0,2.5,15.6,10.0,27.1,0.0
2018,2,1,17,45,44.0,4.5,2.5,15.45,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,7,15,71.0,9.5,1.5,13.85,13.0,23.58,0.0
2018,2,2,7,30,142.0,19.0,1.6,14.2,26.0,66.75,0.0
2018,2,2,7,45,229.0,31.5,1.7,14.55,57.0,126.34,86.6
2018,2,2,8,0,316.0,44.0,1.8,14.9,88.0,187.24,143.89
2018,2,2,8,15,402.5,53.5,1.9,15.15,131.0,257.49,205.42
2018,2,2,8,30,489.0,63.0,2.0,15.4,174.0,334.89,271.95
2018,2,2,8,45,453.5,80.0,2.1,15.7,200.0,357.68,293.17
2018,2,2,9,0,418.0,97.0,2.2,16.0,226.0,379.9,312.47
2018,2,2,9,15,472.0,103.0,2.3,16.25,268.0,442.54,363.68
2018,2,2,9,30,526.0,109.0,2.4,16.5,310.0,508.93,416.38
2018,2,2,9,45,531.5,120.5,2.5,16.8,340.5,549.46,447.21
2018,2,2,10,0,537.0,132.0,2.6,17.1,371.0,588.77,476.57
2018,2,2,10,15,489.5,155.0,2.7,17.3,384.5,597.31,481.24
2018,2,2,10,30,442.0,178.0,2.8,17.5,398.0,600.58,481.91
2018,2,2,10,45,459.0,184.0,2.85,17.7,422.5,635.83,507.87
2018,2,2,11,0,476.0,190.0,2.9,17.9,447.0,670.14,532.64
2018,2,2,11,15,542.0,175.0,2.95,18.05,476.5,723.61,572.83
2018,2,2,11,30,608.0,160.0,3.0,18.2,506.0,784.72,616.72
2018,2,2,11,45,555.0,181.5,3.05,18.4,501.5,760.41,597.82
2018,2,2,12,0,502.0,203.0,3.1,18.6,497.0,740.14,581.34
2018,2,2,12,15,495.5,206.0,3.1,18.7,497.0,739.78,580.69
2018,2,2,12,30,489.0,209.0,3.1,18.8,497.0,737.13,578.34
2018,2,2,12,45,579.0,177.0,3.1,18.95,515.0,783.31,613.63
2018,2,2,13,0,669.0,145.0,3.1,19.1,533.0,834.51,649.84
2018,2,2,13,15,737.5,120.5,3.1,19.1,539.0,860.56,668.34
2018,2,2,13,30,806.0,96.0,3.1,19.1,545.0,876.02,679.65
2018,2,2,13,45,825.0,89.0,3.05,19.1,534.0,867.81,674.18
2018,2,2,14,0,844.0,82.0,3.0,19.1,523.0,855.4,666.06
2018,2,2,14,15,849.5,76.5,2.95,19.0,500.5,829.19,648.49
2018,2,2,14,30,855.0,71.0,2.9,18.9,478.0,792.16,623.18
2018,2,2,14,45,827.5,70.0,2.85,18.8,441.0,746.42,591.36
2018,2,2,15,0,800.0,69.0,2.8,18.7,404.0,692.49,553.08
2018,2,2,15,15,698.0,77.0,2.8,18.7,349.0,600.02,484.61
2018,2,2,15,30,596.0,85.0,2.8,18.7,294.0,510.8,414.83
2018,2,2,15,45,594.0,73.5,2.6,18.15,259.0,466.52,379.77
2018,2,2,16,0,592.0,62.0,2.4,17.6,224.0,420.85,341.94
2018,2,2,16,15,539.5,55.5,2.35,17.3,183.0,354.6,286.02
2018,2,2,16,30,487.0,49.0,2.3,17.0,142.0,292.83,232.15
2018,2,2,16,45,355.0,42.5,2.3,16.65,100.0,204.82,157.04
2018,2,2,17,0,223.0,36.0,2.3,16.3,58.0,131.14,91.74
2018,2,2,17,15,131.5,22.0,2.3,16.2,33.0,69.22,0.0
2018,2,2,17,30,40.0,8.0,2.3,16.1,8.0,15.9,0.0
2018,2,2,17,45,20.0,4.0,2.3,15.95,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,3,7,15,132.5,10.5,2.95,13.3,17.5,37.39,0.0
2018,2,3,7,30,265.0,21.0,3.0,13.7,35.0,102.55,0.0
2018,2,3,7,45,397.0,29.5,3.05,14.1,74.5,180.37,125.92
2018,2,3,8,0,529.0,38.0,3.1,14.5,114.0,264.94,204.42
2018,2,3,8,15,601.0,43.5,3.0,14.8,159.5,331.25,264.78
2018,2,3,8,30,673.0,49.0,2.9,15.1,205.0,407.79,331.6
2018,2,3,8,45,717.5,53.0,2.8,15.4,250.0,473.68,387.85
2018,2,3,9,0,762.0,57.0,2.7,15.7,295.0,542.32,444.04
2018,2,3,9,15,793.0,60.0,2.65,16.15,337.5,603.31,492.04
2018,2,3,9,30,824.0,63.0,2.6,16.6,380.0,664.89,537.9
2018,2,3,9,45,845.0,64.5,2.6,17.0,417.5,717.4,574.76
2018,2,3,10,0,866.0,66.0,2.6,17.4,455.0,762.09,605.12
2018,2,3,10,15,880.5,68.0,2.55,17.8,487.0,807.03,634.79
2018,2,3,10,30,895.0,70.0,2.5,18.2,519.0,849.85,662.37
2018,2,3,10,45,904.5,71.0,2.5,18.6,544.0,884.67,684.31
2018,2,3,11,0,914.0,72.0,2.5,19.0,569.0,916.58,704.1
2018,2,3,11,15,920.0,73.5,2.45,19.35,587.0,942.81,719.54
2018,2,3,11,30,926.0,75.0,2.4,19.7,605.0,965.62,732.62
2018,2,3,11,45,929.0,75.0,2.35,20.1,615.0,980.13,739.99
2018,2,3,12,0,932.0,75.0,2.3,20.5,625.0,990.89,745.01
2018,2,3,12,15,931.5,75.5,2.2,20.75,626.5,995.14,745.7
2018,2,3,12,30,931.0,76.0,2.1,21.0,628.0,995.51,744.01
2018,2,3,12,45,928.0,76.0,2.05,21.25,622.0,989.01,738.56
2018,2,3,13,0,925.0,76.0,2.0,21.5,616.0,978.71,730.84
2018,2,3,13,15,920.0,75.5,1.95,21.6,602.5,962.18,719.62
2018,2,3,13,30,915.0,75.0,1.9,21.7,589.0,942.07,706.22
2018,2,3,13,45,906.5,74.5,1.85,21.8,568.0,915.36,688.53
2018,2,3,14,0,898.0,74.0,1.8,21.9,547.0,885.5,668.82
2018,2,3,14,15,886.0,72.0,1.85,21.8,518.5,847.84,645.31
2018,2,3,14,30,874.0,70.0,1.9,21.7,490.0,807.63,619.78
2018,2,3,14,45,856.5,68.0,1.95,21.65,455.5,760.87,589.07
2018,2,3,15,0,839.0,66.0,2.0,21.6,421.0,718.77,561.14
2018,2,3,15,15,814.0,63.5,2.0,21.6,381.0,662.64,521.91
2018,2,3,15,30,789.0,61.0,2.0,21.6,341.0,606.15,480.48
2018,2,3,15,45,753.0,58.0,1.85,20.75,297.5,542.36,431.93
2018,2,3,16,0,717.0,55.0,1.7,19.9,254.0,479.99,382.59
2018,2,3,16,15,662.5,50.0,1.75,19.5,208.5,407.85,323.78
2018,2,3,16,30,608.0,45.0,1.8,19.1,163.0,339.93,266.0
2018,2,3,16,45,518.5,38.0,1.8,18.65,119.5,264.29,200.57
2018,2,3,17,0,429.0,31.0,1.8,18.2,76.0,195.31,136.82
2018,2,3,17,15,267.5,21.0,1.8,18.1,44.0,106.61,13.26
2018,2,3,17,30,106.0,11.0,1.8,18.0,12.0,32.91,0.0
2018,2,3,17,45,53.0,5.5,1.75,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,7,15,40.5,10.5,1.75,14.0,12.5,18.05,0.0
2018,2,4,7,30,81.0,21.0,1.8,14.3,25.0,49.25,0.0
2018,2,4,7,45,122.5,37.0,1.85,14.65,51.0,90.99,63.39
2018,2,4,8,0,164.0,53.0,1.9,15.0,77.0,131.64,101.25
2018,2,4,8,15,198.0,69.5,1.95,15.25,108.5,174.4,139.27
2018,2,4,8,30,232.0,86.0,2.0,15.5,140.0,220.79,179.77
2018,2,4,8,45,282.0,97.0,2.0,15.7,176.5,272.56,224.06
2018,2,4,9,0,332.0,108.0,2.0,15.9,213.0,341.05,280.72
2018,2,4,9,15,283.5,131.5,2.05,16.25,229.5,341.29,280.49
2018,2,4,9,30,235.0,155.0,2.1,16.6,246.0,348.18,284.93
2018,2,4,9,45,162.5,168.0,2.15,16.9,234.0,306.49,250.02
2018,2,4,10,0,90.0,181.0,2.2,17.2,222.0,257.52,208.72
2018,2,4,10,15,147.5,198.0,2.25,17.55,270.5,340.36,275.62
2018,2,4,10,30,205.0,215.0,2.3,17.9,319.0,413.25,332.86
2018,2,4,10,45,242.5,222.5,2.35,18.25,351.0,476.47,380.94
2018,2,4,11,0,280.0,230.0,2.4,18.6,383.0,525.13,417.46
2018,2,4,11,15,423.0,203.5,2.4,18.9,443.5,648.54,511.39
2018,2,4,11,30,566.0,177.0,2.4,19.2,504.0,759.09,592.72
2018,2,4,11,45,547.0,187.5,2.45,19.45,507.5,761.11,592.05
2018,2,4,12,0,528.0,198.0,2.5,19.7,511.0,760.26,590.33
2018,2,4,12,15,517.5,201.5,2.5,19.8,509.5,756.78,587.25
2018,2,4,12,30,507.0,205.0,2.5,19.9,508.0,750.9,582.57
2018,2,4,12,45,641.0,159.5,2.5,20.05,539.0,832.0,641.38
2018,2,4,13,0,775.0,114.0,2.5,20.2,570.0,893.99,683.61
2018,2,4,13,15,805.5,101.5,2.5,20.15,566.0,898.09,686.45
2018,2,4,13,30,836.0,89.0,2.5,20.1,562.0,897.48,686.75
2018,2,4,13,45,851.0,83.5,2.5,20.05,550.0,886.86,680.34
2018,2,4,14,0,866.0,78.0,2.5,20.0,538.0,863.88,665.53
2018,2,4,14,15,864.5,77.0,2.5,19.85,516.0,837.22,648.49
2018,2,4,14,30,863.0,76.0,2.5,19.7,494.0,814.84,634.43
2018,2,4,14,45,847.5,73.0,2.5,19.6,459.5,768.17,602.7
2018,2,4,15,0,832.0,70.0,2.5,19.5,425.0,719.72,569.37
2018,2,4,15,15,807.0,67.0,2.5,19.5,385.0,663.14,529.15
2018,2,4,15,30,782.0,64.0,2.5,19.5,345.0,606.21,486.61
2018,2,4,15,45,749.0,60.5,2.35,18.9,302.0,543.83,438.11
2018,2,4,16,0,716.0,57.0,2.2,18.3,259.0,482.58,388.74
2018,2,4,16,15,665.0,52.0,2.2,17.9,213.5,412.07,330.34
2018,2,4,16,30,614.0,47.0,2.2,17.5,168.0,345.38,272.83
2018,2,4,16,45,526.0,40.0,2.2,17.15,124.0,269.91,206.87
2018,2,4,17,0,438.0,33.0,2.2,16.8,80.0,200.65,142.94
2018,2,4,17,15,274.0,22.0,2.15,16.65,46.5,110.3,28.11
2018,2,4,17,30,110.0,11.0,2.1,16.5,13.0,33.84,0.0
2018,2,4,17,45,55.0,5.5,2.1,16.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,7,15,129.5,11.5,0.9,14.9,19.0,37.62,0.0
2018,2,5,7,30,259.0,23.0,0.9,15.1,38.0,103.9,11.92
2018,2,5,7,45,368.5,32.0,0.9,15.3,75.5,173.47,122.52
2018,2,5,8,0,478.0,41.0,0.9,15.5,113.0,248.64,190.36
2018,2,5,8,15,565.5,46.5,1.0,15.75,160.0,322.22,254.49
2018,2,5,8,30,653.0,52.0,1.1,16.0,207.0,401.76,321.96
2018,2,5,8,45,698.0,56.5,1.25,16.2,252.5,467.73,377.33
2018,2,5,9,0,743.0,61.0,1.4,16.4,298.0,536.56,433.14
2018,2,5,9,15,776.0,63.0,1.5,16.65,340.5,597.05,480.55
2018,2,5,9,30,809.0,65.0,1.6,16.9,383.0,658.27,526.37
2018,2,5,9,45,832.5,66.5,1.7,17.15,421.0,712.21,564.49
2018,2,5,10,0,856.0,68.0,1.8,17.4,459.0,758.56,596.53
2018,2,5,10,15,870.5,70.0,1.9,17.7,491.0,803.31,626.94
2018,2,5,10,30,885.0,72.0,2.0,18.0,523.0,845.98,655.53
2018,2,5,10,45,895.5,73.0,2.05,18.25,548.5,881.54,678.59
2018,2,5,11,0,906.0,74.0,2.1,18.5,574.0,914.26,699.62
2018,2,5,11,15,913.0,74.5,2.15,18.7,592.0,940.1,716.04
2018,2,5,11,30,920.0,75.0,2.2,18.9,610.0,962.56,730.28
2018,2,5,11,45,833.0,102.5,2.2,19.15,593.0,935.48,710.51
2018,2,5,12,0,746.0,130.0,2.2,19.4,576.0,898.4,684.53
2018,2,5,12,15,699.0,145.5,2.25,19.55,564.5,875.17,668.87
2018,2,5,12,30,652.0,161.0,2.3,19.7,553.0,847.9,650.28
2018,2,5,12,45,767.5,124.0,2.35,19.85,581.5,912.33,695.14
2018,2,5,13,0,883.0,87.0,2.4,20.0,610.0,955.41,724.18
2018,2,5,13,15,830.0,97.5,2.5,19.95,580.5,917.44,699.46
2018,2,5,13,30,777.0,108.0,2.6,19.9,551.0,867.23,666.73
2018,2,5,13,45,729.0,116.5,2.7,19.85,520.5,823.17,637.89
2018,2,5,14,0,681.0,125.0,2.8,19.8,490.0,772.85,604.02
2018,2,5,14,15,685.0,116.5,2.8,19.6,467.5,746.15,586.56
2018,2,5,14,30,689.0,108.0,2.8,19.4,445.0,716.59,566.7
2018,2,5,14,45,670.5,104.5,2.85,19.2,413.5,672.6,536.21
2018,2,5,15,0,652.0,101.0,2.9,19.0,382.0,627.6,504.43
2018,2,5,15,15,646.0,92.0,2.9,19.0,348.5,584.28,471.84
2018,2,5,15,30,640.0,83.0,2.9,19.0,315.0,539.5,437.18
2018,2,5,15,45,677.5,68.5,2.8,18.15,287.0,513.36,417.23
2018,2,5,16,0,715.0,54.0,2.7,17.3,259.0,479.41,389.52
2018,2,5,16,15,662.0,49.5,2.6,16.85,213.5,408.54,330.0
2018,2,5,16,30,609.0,45.0,2.5,16.4,168.0,341.76,271.94
2018,2,5,16,45,522.5,38.5,2.45,15.95,124.5,267.19,206.39
2018,2,5,17,0,436.0,32.0,2.4,15.5,81.0,199.26,143.84
2018,2,5,17,15,285.0,22.5,2.35,15.4,48.5,114.8,40.87
2018,2,5,17,30,134.0,13.0,2.3,15.3,16.0,40.93,0.0
2018,2,5,17,45,67.0,6.5,2.25,15.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,7,15,53.5,10.5,2.45,14.0,14.0,20.77,0.0
2018,2,6,7,30,107.0,21.0,2.5,14.4,28.0,60.95,12.41
2018,2,6,7,45,221.5,34.5,2.55,14.8,64.0,126.21,90.35
2018,2,6,8,0,336.0,48.0,2.6,15.2,100.0,199.03,154.38
2018,2,6,8,15,447.5,55.5,2.65,15.45,149.0,279.96,224.4
2018,2,6,8,30,559.0,63.0,2.7,15.7,198.0,370.54,301.55
2018,2,6,8,45,685.0,58.0,2.8,15.95,256.5,462.68,378.75
2018,2,6,9,0,811.0,53.0,2.9,16.2,315.0,568.52,464.56
2018,2,6,9,15,846.5,54.5,2.9,16.45,360.5,627.96,511.61
2018,2,6,9,30,882.0,56.0,2.9,16.7,406.0,692.83,559.59
2018,2,6,9,45,902.0,58.0,2.95,16.9,445.5,747.35,598.36
2018,2,6,10,0,922.0,60.0,3.0,17.1,485.0,800.63,635.54
2018,2,6,10,15,935.0,61.5,3.0,17.35,517.5,845.96,665.95
2018,2,6,10,30,948.0,63.0,3.0,17.6,550.0,888.89,694.27
2018,2,6,10,45,957.0,64.0,3.0,17.85,576.0,925.0,717.47
2018,2,6,11,0,966.0,65.0,3.0,18.1,602.0,957.96,738.35
2018,2,6,11,15,972.0,65.5,3.0,18.25,620.5,984.18,754.8
2018,2,6,11,30,978.0,66.0,3.0,18.4,639.0,1006.75,768.82
2018,2,6,11,45,978.5,67.0,3.0,18.6,648.5,1020.95,777.11
2018,2,6,12,0,979.0,68.0,3.0,18.8,658.0,1031.14,782.89
2018,2,6,12,15,978.0,68.5,3.0,18.95,659.5,1035.19,784.88
2018,2,6,12,30,977.0,69.0,3.0,19.1,661.0,1035.17,784.36
2018,2,6,12,45,973.5,70.0,2.95,19.2,655.5,1029.31,779.82
2018,2,6,13,0,970.0,71.0,2.9,19.3,650.0,1019.46,772.82
2018,2,6,13,15,965.5,70.5,2.9,19.4,636.0,1002.83,761.91
2018,2,6,13,30,961.0,70.0,2.9,19.5,622.0,982.41,748.59
2018,2,6,13,45,952.0,69.5,2.9,19.55,600.0,954.24,730.23
2018,2,6,14,0,943.0,69.0,2.9,19.6,578.0,922.76,709.62
2018,2,6,14,15,856.0,84.5,2.85,19.5,528.5,849.68,659.76
2018,2,6,14,30,769.0,100.0,2.8,19.4,479.0,773.28,606.9
2018,2,6,14,45,729.5,99.5,2.75,19.35,439.0,713.7,565.17
2018,2,6,15,0,690.0,99.0,2.7,19.3,399.0,654.37,522.72
2018,2,6,15,15,659.0,94.5,2.7,19.3,359.5,597.1,480.07
2018,2,6,15,30,628.0,90.0,2.7,19.3,320.0,540.41,436.38
2018,2,6,15,45,591.0,83.0,2.45,18.6,278.5,478.23,387.59
2018,2,6,16,0,554.0,76.0,2.2,17.9,237.0,418.07,338.91
2018,2,6,16,15,585.5,61.5,2.15,17.45,205.5,386.87,311.66
2018,2,6,16,30,617.0,47.0,2.1,17.0,174.0,348.09,276.06
2018,2,6,16,45,556.5,40.0,2.05,16.6,132.0,279.61,215.33
2018,2,6,17,0,496.0,33.0,2.0,16.2,90.0,216.88,156.71
2018,2,6,17,15,332.0,23.5,1.95,16.15,54.0,129.75,56.08
2018,2,6,17,30,168.0,14.0,1.9,16.1,18.0,49.3,0.0
2018,2,6,17,45,84.0,7.0,1.85,16.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,2.55,12.75,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,2.5,12.8,2.0,0.0,0.0
2018,2,7,7,15,175.0,13.5,2.6,13.25,23.5,48.97,0.0
2018,2,7,7,30,327.0,24.0,2.7,13.7,45.0,124.62,41.61
2018,2,7,7,45,344.5,36.0,2.75,14.15,75.0,169.47,122.82
2018,2,7,8,0,362.0,48.0,2.8,14.6,105.0,211.09,164.41
2018,2,7,8,15,520.0,49.5,2.75,14.85,161.0,305.78,245.67
2018,2,7,8,30,678.0,51.0,2.7,15.1,217.0,413.95,336.99
2018,2,7,8,45,726.5,54.0,2.6,15.4,263.5,481.55,393.95
2018,2,7,9,0,775.0,57.0,2.5,15.7,310.0,552.26,451.24
2018,2,7,9,15,804.0,59.5,2.4,16.05,352.5,612.31,497.99
2018,2,7,9,30,833.0,62.0,2.3,16.4,395.0,672.73,542.16
2018,2,7,9,45,853.5,64.0,2.2,16.8,433.5,720.0,574.11
2018,2,7,10,0,874.0,66.0,2.1,17.2,472.0,771.85,608.56
2018,2,7,10,15,887.5,67.5,2.0,17.65,504.0,815.96,636.4
2018,2,7,10,30,901.0,69.0,1.9,18.1,536.0,857.86,662.07
2018,2,7,10,45,910.5,70.5,1.8,18.5,561.5,893.76,683.16
2018,2,7,11,0,920.0,72.0,1.7,18.9,587.0,926.72,701.89
2018,2,7,11,15,926.5,72.5,1.6,19.15,605.0,952.49,715.9
2018,2,7,11,30,933.0,73.0,1.5,19.4,623.0,974.81,727.52
2018,2,7,11,45,936.0,73.5,1.4,19.6,633.5,990.21,734.65
2018,2,7,12,0,939.0,74.0,1.3,19.8,644.0,1001.81,739.38
2018,2,7,12,15,937.5,75.5,1.25,19.9,646.0,1006.48,740.88
2018,2,7,12,30,936.0,77.0,1.2,20.0,648.0,1007.22,740.09
2018,2,7,12,45,931.5,78.0,1.15,20.1,642.0,1000.54,734.75
2018,2,7,13,0,927.0,79.0,1.1,20.2,636.0,990.04,727.23
2018,2,7,13,15,922.0,78.0,1.05,20.2,622.0,972.83,715.87
2018,2,7,13,30,917.0,77.0,1.0,20.2,608.0,952.0,702.38
2018,2,7,13,45,909.0,76.5,1.0,20.2,587.0,925.59,686.3
2018,2,7,14,0,901.0,76.0,1.0,20.2,566.0,895.98,668.16
2018,2,7,14,15,889.0,74.5,0.95,20.1,537.5,858.69,644.28
2018,2,7,14,30,877.0,73.0,0.9,20.0,509.0,818.82,618.59
2018,2,7,14,45,848.5,73.5,0.85,19.9,471.5,773.04,588.62
2018,2,7,15,0,820.0,74.0,0.8,19.8,434.0,718.94,552.51
2018,2,7,15,15,714.0,83.5,0.8,19.8,376.5,623.49,486.4
2018,2,7,15,30,608.0,93.0,0.8,19.8,319.0,531.28,418.54
2018,2,7,15,45,650.0,77.0,0.75,19.2,291.5,508.06,401.96
2018,2,7,16,0,692.0,61.0,0.7,18.6,264.0,475.99,376.66
2018,2,7,16,15,656.5,54.5,0.7,18.2,221.0,412.61,325.59
2018,2,7,16,30,621.0,48.0,0.7,17.8,178.0,351.55,274.31
2018,2,7,16,45,536.0,41.5,0.75,17.35,133.5,276.65,210.84
2018,2,7,17,0,451.0,35.0,0.8,16.9,89.0,207.93,150.02
2018,2,7,17,15,291.0,24.5,0.8,16.7,53.5,120.3,58.51
2018,2,7,17,30,131.0,14.0,0.8,16.5,18.0,41.31,0.0
2018,2,7,17,45,65.5,7.0,0.8,16.3,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,6,45,11.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,2,8,7,0,22.0,3.0,1.2,13.3,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.0,1.3,13.6,24.0,48.18,0.0
2018,2,8,7,30,316.0,25.0,1.4,13.9,46.0,123.35,50.42
2018,2,8,7,45,338.5,36.5,1.45,14.25,76.0,168.07,122.22
2018,2,8,8,0,361.0,48.0,1.5,14.6,106.0,210.86,163.9
2018,2,8,8,15,498.5,52.5,1.4,14.85,160.5,299.76,239.65
2018,2,8,8,30,636.0,57.0,1.3,15.1,215.0,402.8,325.13
2018,2,8,8,45,700.5,58.5,1.2,15.3,264.0,472.79,382.5
2018,2,8,9,0,765.0,60.0,1.1,15.5,313.0,550.38,443.35
2018,2,8,9,15,797.0,62.5,1.05,15.9,356.5,612.09,489.61
2018,2,8,9,30,829.0,65.0,1.0,16.3,400.0,674.44,533.58
2018,2,8,9,45,853.0,66.0,0.95,16.65,439.0,723.01,565.22
2018,2,8,10,0,877.0,67.0,0.9,17.0,478.0,776.41,599.45
2018,2,8,10,15,891.0,68.5,0.95,17.4,510.5,821.11,628.14
2018,2,8,10,30,905.0,70.0,1.0,17.8,543.0,863.62,655.04
2018,2,8,10,45,915.0,71.5,1.05,18.25,569.0,900.13,677.53
2018,2,8,11,0,925.0,73.0,1.1,18.7,595.0,933.71,697.96
2018,2,8,11,15,931.5,74.0,1.1,19.0,613.5,960.27,713.25
2018,2,8,11,30,938.0,75.0,1.1,19.3,632.0,983.35,726.35
2018,2,8,11,45,942.0,75.5,1.15,19.6,643.0,999.8,736.18
2018,2,8,12,0,946.0,76.0,1.2,19.9,654.0,1012.45,743.79
2018,2,8,12,15,947.0,76.0,1.25,20.05,656.5,1017.68,747.26
2018,2,8,12,30,948.0,76.0,1.3,20.2,659.0,1018.96,748.46
2018,2,8,12,45,947.0,75.0,1.4,20.35,653.0,1013.09,746.13
2018,2,8,13,0,946.0,74.0,1.5,20.5,647.0,1003.29,741.41
2018,2,8,13,15,941.5,73.5,1.55,20.5,633.5,986.92,732.17
2018,2,8,13,30,937.0,73.0,1.6,20.5,620.0,966.85,720.61
2018,2,8,13,45,929.5,72.0,1.7,20.55,598.5,939.83,705.01
2018,2,8,14,0,922.0,71.0,1.8,20.6,577.0,909.5,687.07
2018,2,8,14,15,911.0,70.0,1.85,20.5,548.5,873.05,664.56
2018,2,8,14,30,900.0,69.0,1.9,20.4,520.0,833.89,639.93
2018,2,8,14,45,884.0,67.0,1.95,20.35,485.0,787.07,609.42
2018,2,8,15,0,868.0,65.0,2.0,20.3,450.0,738.42,577.05
2018,2,8,15,15,845.5,62.5,2.0,20.3,409.5,683.03,538.63
2018,2,8,15,30,823.0,60.0,2.0,20.3,369.0,632.15,502.09
2018,2,8,15,45,790.0,57.0,2.0,19.5,324.5,568.17,454.31
2018,2,8,16,0,757.0,54.0,2.0,18.7,280.0,505.26,405.32
2018,2,8,16,15,708.0,50.0,2.05,18.15,233.0,434.48,347.77
2018,2,8,16,30,659.0,46.0,2.1,17.6,186.0,367.28,290.63
2018,2,8,16,45,579.0,40.0,2.15,17.1,140.5,289.6,223.37
2018,2,8,17,0,499.0,34.0,2.2,16.6,95.0,219.82,160.43
2018,2,8,17,15,338.5,24.5,2.25,16.4,57.5,134.54,72.04
2018,2,8,17,30,178.0,15.0,2.3,16.2,20.0,52.55,0.0
2018,2,8,17,45,89.0,7.5,2.3,16.0,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.8,14.05,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,2,9,7,15,203.0,13.5,0.8,14.4,26.5,54.88,0.0
2018,2,9,7,30,375.0,24.0,0.8,14.7,51.0,139.31,65.22
2018,2,9,7,45,477.5,31.5,0.8,15.0,92.5,205.75,148.77
2018,2,9,8,0,580.0,39.0,0.8,15.3,134.0,283.74,217.87
2018,2,9,8,15,643.0,44.0,0.75,15.55,180.5,352.34,277.79
2018,2,9,8,30,706.0,49.0,0.7,15.8,227.0,426.63,339.94
2018,2,9,8,45,754.0,51.5,0.65,16.05,274.5,494.89,394.92
2018,2,9,9,0,802.0,54.0,0.6,16.3,322.0,566.19,449.66
2018,2,9,9,15,830.5,56.0,0.6,16.65,365.5,621.59,490.89
2018,2,9,9,30,859.0,58.0,0.6,17.0,409.0,681.81,532.39
2018,2,9,9,45,879.0,59.5,0.65,17.35,447.5,735.0,567.85
2018,2,9,10,0,899.0,61.0,0.7,17.7,486.0,787.0,601.83
2018,2,9,10,15,911.5,63.0,0.85,17.95,518.5,831.97,632.34
2018,2,9,10,30,924.0,65.0,1.0,18.2,551.0,874.57,661.07
2018,2,9,10,45,933.0,66.5,1.15,18.5,577.0,910.82,685.27
2018,2,9,11,0,942.0,68.0,1.3,18.8,603.0,944.01,707.4
2018,2,9,11,15,947.0,69.0,1.45,19.0,621.5,969.58,724.77
2018,2,9,11,30,952.0,70.0,1.6,19.2,640.0,991.56,739.89
2018,2,9,11,45,954.0,71.0,1.75,19.4,650.0,1006.94,750.78
2018,2,9,12,0,956.0,72.0,1.9,19.6,660.0,1018.42,759.26
2018,2,9,12,15,955.5,73.0,2.0,19.65,662.5,1023.53,763.47
2018,2,9,12,30,955.0,74.0,2.1,19.7,665.0,1024.63,765.26
2018,2,9,12,45,929.0,79.0,2.2,19.8,650.0,1002.15,751.47
2018,2,9,13,0,903.0,84.0,2.3,19.9,635.0,976.03,735.47
2018,2,9,13,15,899.0,83.0,2.35,19.85,621.5,960.02,726.14
2018,2,9,13,30,895.0,82.0,2.4,19.8,608.0,940.46,714.35
2018,2,9,13,45,890.5,79.0,2.45,19.8,587.0,914.5,698.1
2018,2,9,14,0,886.0,76.0,2.5,19.8,566.0,885.24,679.57
2018,2,9,14,15,856.0,77.5,2.5,19.7,531.5,836.59,647.21
2018,2,9,14,30,826.0,79.0,2.5,19.6,497.0,793.98,618.89
2018,2,9,14,45,796.0,78.5,2.55,19.45,459.0,739.94,582.28
2018,2,9,15,0,766.0,78.0,2.6,19.3,421.0,685.26,544.51
2018,2,9,15,15,712.5,80.0,2.6,19.3,376.5,619.6,497.1
2018,2,9,15,30,659.0,82.0,2.6,19.3,332.0,553.51,446.3
2018,2,9,15,45,610.0,79.0,2.5,18.65,288.5,487.01,394.66
2018,2,9,16,0,561.0,76.0,2.4,18.0,245.0,423.51,343.72
2018,2,9,16,15,503.0,68.5,2.4,17.45,201.5,353.95,286.45
2018,2,9,16,30,445.0,61.0,2.4,16.9,158.0,289.52,231.57
2018,2,9,16,45,377.0,51.0,2.35,16.4,119.0,224.12,174.68
2018,2,9,17,0,309.0,41.0,2.3,15.9,80.0,166.05,122.79
2018,2,9,17,15,211.0,28.0,2.35,15.7,49.5,102.57,58.63
2018,2,9,17,30,113.0,15.0,2.4,15.5,19.0,38.39,0.0
2018,2,9,17,45,56.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.0,4.15,11.75,0.5,0.0,0.0
2018,2,10,7,0,25.0,2.0,4.1,11.9,1.0,0.0,0.0
2018,2,10,7,15,183.5,13.5,4.25,12.25,26.0,50.83,0.0
2018,2,10,7,30,342.0,25.0,4.4,12.6,51.0,132.22,69.16
2018,2,10,7,45,426.5,34.5,4.6,12.95,90.5,195.36,144.86
2018,2,10,8,0,511.0,44.0,4.8,13.3,130.0,265.37,209.28
2018,2,10,8,15,609.5,47.5,4.85,13.6,181.5,341.53,277.65
2018,2,10,8,30,708.0,51.0,4.9,13.9,233.0,430.41,355.25
2018,2,10,8,45,696.5,61.5,4.95,14.2,268.5,475.0,395.06
2018,2,10,9,0,685.0,72.0,5.0,14.5,304.0,519.74,433.11
2018,2,10,9,15,762.0,68.0,5.0,14.85,357.0,597.14,496.39
2018,2,10,9,30,839.0,64.0,5.0,15.2,410.0,681.84,562.24
2018,2,10,9,45,855.5,67.0,5.05,15.5,448.0,727.91,595.7
2018,2,10,10,0,872.0,70.0,5.1,15.8,486.0,778.22,632.02
2018,2,10,10,15,885.5,72.0,5.0,16.05,518.5,823.1,663.04
2018,2,10,10,30,899.0,74.0,4.9,16.3,551.0,865.77,691.9
2018,2,10,10,45,888.0,80.5,4.8,16.5,570.0,889.92,706.99
2018,2,10,11,0,877.0,87.0,4.7,16.7,589.0,910.03,719.16
2018,2,10,11,15,779.5,117.5,4.6,16.85,574.0,883.56,697.89
2018,2,10,11,30,682.0,148.0,4.5,17.0,559.0,847.29,669.99
2018,2,10,11,45,659.0,159.5,4.4,17.15,562.0,847.8,669.05
2018,2,10,12,0,636.0,171.0,4.3,17.3,565.0,844.63,665.34
2018,2,10,12,15,688.5,154.0,4.35,17.35,582.0,879.58,690.63
2018,2,10,12,30,741.0,137.0,4.4,17.4,599.0,910.79,712.96
2018,2,10,12,45,809.0,115.5,4.45,17.5,616.0,941.86,735.12
2018,2,10,13,0,877.0,94.0,4.5,17.6,633.0,964.62,751.47
2018,2,10,13,15,872.5,93.5,4.6,17.65,620.0,958.72,748.33
2018,2,10,13,30,868.0,93.0,4.7,17.7,607.0,939.41,735.97
2018,2,10,13,45,890.0,84.0,4.8,17.7,595.0,921.44,724.81
2018,2,10,14,0,912.0,75.0,4.9,17.7,583.0,908.2,717.09
2018,2,10,14,15,904.5,73.0,4.95,17.6,556.0,873.68,693.8
2018,2,10,14,30,897.0,71.0,5.0,17.5,529.0,836.25,668.29
2018,2,10,14,45,847.5,74.5,5.05,17.45,484.0,776.65,625.78
2018,2,10,15,0,798.0,78.0,5.1,17.4,439.0,710.17,577.35
2018,2,10,15,15,798.0,69.0,5.1,17.4,402.5,665.01,544.16
2018,2,10,15,30,798.0,60.0,5.1,17.4,366.0,617.28,507.7
2018,2,10,15,45,765.5,60.5,5.0,16.95,325.5,558.85,460.61
2018,2,10,16,0,733.0,61.0,4.9,16.5,285.0,501.17,412.62
2018,2,10,16,15,594.5,61.5,4.8,16.1,224.0,393.25,322.49
2018,2,10,16,30,456.0,62.0,4.7,15.7,163.0,295.87,239.55
2018,2,10,16,45,401.5,52.5,4.55,15.3,125.5,235.62,185.69
2018,2,10,17,0,347.0,43.0,4.4,14.9,88.0,180.99,135.42
2018,2,10,17,15,220.5,29.5,4.5,14.7,53.5,107.72,65.18
2018,2,10,17,30,94.0,16.0,4.6,14.5,19.0,35.18,0.0
2018,2,10,17,45,47.0,8.0,4.65,14.3,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.15,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.3,11.4,3.0,0.0,0.0
2018,2,11,7,15,222.5,15.5,2.35,11.75,31.0,60.91,0.0
2018,2,11,7,30,409.0,27.0,2.4,12.1,59.0,153.14,86.41
