Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,10,45,915.0,81.5,2.0,10.85,633.0,928.2,725.65
2018,2,21,11,0,925.0,83.0,1.9,11.1,660.0,962.22,745.89
2018,2,21,11,15,930.5,84.0,1.6,11.25,678.5,988.16,757.68
2018,2,21,11,30,936.0,85.0,1.3,11.4,697.0,1010.51,766.17
2018,2,21,11,45,938.0,86.5,1.0,11.6,707.5,1026.33,769.23
2018,2,21,12,0,940.0,88.0,0.7,11.8,718.0,1038.24,768.88
2018,2,21,12,15,940.5,88.5,0.85,11.9,720.5,1043.5,775.15
2018,2,21,12,30,941.0,89.0,1.0,12.0,723.0,1044.75,778.97
2018,2,21,12,45,939.0,88.0,1.15,12.15,716.5,1037.72,777.29
2018,2,21,13,0,937.0,87.0,1.3,12.3,710.0,1026.73,773.04
2018,2,21,13,15,931.5,87.5,1.55,12.3,696.0,1010.26,767.16
2018,2,21,13,30,926.0,88.0,1.8,12.3,682.0,990.08,758.28
2018,2,21,13,45,917.0,87.5,2.05,12.35,659.5,961.87,743.25
2018,2,21,14,0,908.0,87.0,2.3,12.4,637.0,930.39,725.41
2018,2,21,14,15,896.0,86.0,2.4,12.35,607.5,892.64,701.44
2018,2,21,14,30,884.0,85.0,2.5,12.3,578.0,852.23,675.25
2018,2,21,14,45,856.5,86.0,2.6,12.25,539.0,806.32,644.6
2018,2,21,15,0,829.0,87.0,2.7,12.2,500.0,751.8,607.0
2018,2,21,15,15,817.5,81.5,2.7,12.2,461.0,700.66,570.53
2018,2,21,15,30,806.0,76.0,2.7,12.2,422.0,647.96,531.42
2018,2,21,15,45,767.5,74.5,2.85,11.95,375.0,581.61,480.09
2018,2,21,16,0,729.0,73.0,3.0,11.7,328.0,519.18,429.87
2018,2,21,16,15,640.5,73.0,3.1,11.4,273.0,432.33,358.01
2018,2,21,16,30,552.0,73.0,3.2,11.1,218.0,353.14,290.4
2018,2,21,16,45,391.5,66.0,3.25,10.75,158.5,243.25,196.74
2018,2,21,17,0,231.0,59.0,3.3,10.4,99.0,155.95,122.04
2018,2,21,17,15,197.0,43.0,3.4,10.2,69.0,113.94,83.19
2018,2,21,17,30,163.0,27.0,3.5,10.0,39.0,73.75,36.56
2018,2,21,17,45,92.0,15.0,3.55,9.8,20.5,28.37,0.0
2018,2,21,18,0,21.0,3.0,3.6,9.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,3.65,9.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.05,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,5.9,8.75,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,6.0,8.9,11.0,12.51,0.0
2018,2,22,7,15,63.0,28.0,6.1,9.1,34.5,48.19,22.78
2018,2,22,7,30,110.0,45.0,6.2,9.3,58.0,85.51,62.45
2018,2,22,7,45,212.0,59.5,6.3,9.5,100.0,142.46,111.87
2018,2,22,8,0,314.0,74.0,6.4,9.7,142.0,219.53,179.66
2018,2,22,8,15,354.5,87.0,6.4,9.85,182.0,271.91,227.32
2018,2,22,8,30,395.0,100.0,6.4,10.0,222.0,328.42,277.68
2018,2,22,8,45,553.5,93.0,6.4,10.15,293.5,438.97,373.0
2018,2,22,9,0,712.0,86.0,6.4,10.3,365.0,560.53,475.67
2018,2,22,9,15,766.5,84.5,6.4,10.45,415.5,629.0,532.46
2018,2,22,9,30,821.0,83.0,6.4,10.6,466.0,703.09,591.45
2018,2,22,9,45,843.0,84.5,6.4,10.75,506.0,757.92,632.79
2018,2,22,10,0,865.0,86.0,6.4,10.9,546.0,811.69,672.77
2018,2,22,10,15,877.0,88.5,6.45,11.0,579.0,856.87,705.97
2018,2,22,10,30,889.0,91.0,6.5,11.1,612.0,899.64,737.11
2018,2,22,10,45,896.5,93.0,6.6,11.2,637.5,926.47,756.27
2018,2,22,11,0,904.0,95.0,6.7,11.3,663.0,958.32,779.33
2018,2,22,11,15,711.0,150.0,6.8,11.35,604.5,874.37,715.03
2018,2,22,11,30,518.0,205.0,6.9,11.4,546.0,755.56,621.98
2018,2,22,11,45,301.0,239.5,7.05,11.45,438.5,570.98,472.01
2018,2,22,12,0,84.0,274.0,7.2,11.5,331.0,363.27,298.28
2018,2,22,12,15,165.5,279.5,7.35,11.5,392.0,468.81,386.7
2018,2,22,12,30,247.0,285.0,7.5,11.5,453.0,574.7,473.46
2018,2,22,12,45,216.0,288.5,7.7,11.5,434.5,528.32,435.88
2018,2,22,13,0,185.0,292.0,7.9,11.5,416.0,500.32,412.83
2018,2,22,13,15,239.5,286.5,8.1,11.45,443.5,562.36,464.61
2018,2,22,13,30,294.0,281.0,8.3,11.4,471.0,603.19,499.37
2018,2,22,13,45,411.5,227.0,8.5,11.35,483.5,660.74,549.86
2018,2,22,14,0,529.0,173.0,8.7,11.3,496.0,694.24,581.3
2018,2,22,14,15,489.0,166.5,8.8,11.2,454.0,635.61,534.52
2018,2,22,14,30,449.0,160.0,8.9,11.1,412.0,577.54,487.8
2018,2,22,14,45,478.5,159.0,9.05,11.05,412.5,582.71,493.23
2018,2,22,15,0,508.0,158.0,9.2,11.0,413.0,583.84,495.06
2018,2,22,15,15,407.5,144.5,9.2,11.0,338.5,472.96,402.54
2018,2,22,15,30,307.0,131.0,9.2,11.0,264.0,356.39,304.03
2018,2,22,15,45,261.5,118.5,9.25,10.75,223.0,298.52,254.56
2018,2,22,16,0,216.0,106.0,9.3,10.5,182.0,244.66,207.8
2018,2,22,16,15,401.5,87.0,9.2,10.3,203.5,318.39,270.47
2018,2,22,16,30,587.0,68.0,9.1,10.1,225.0,364.07,305.43
2018,2,22,16,45,479.5,60.5,9.0,9.95,171.5,276.06,226.35
2018,2,22,17,0,372.0,53.0,8.9,9.8,118.0,199.81,157.56
2018,2,22,17,15,276.5,41.5,8.85,9.65,81.0,134.39,98.64
2018,2,22,17,30,181.0,30.0,8.8,9.5,44.0,81.51,44.09
2018,2,22,17,45,98.0,16.5,8.75,9.4,23.5,30.66,0.0
2018,2,22,18,0,15.0,3.0,8.7,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,8.65,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.6,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.5,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.4,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.3,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.0,8.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.85,8.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,8.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.35,8.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,7.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,7.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,7.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,7.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,7.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,6.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,6.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.15,6.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.1,6.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.95,6.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.9,6.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.75,6.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.6,5.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.55,5.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.4,5.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.35,6.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,23,6,45,31.5,6.0,5.25,6.8,7.0,0.0,0.0
2018,2,23,7,0,63.0,12.0,5.2,7.1,14.0,20.82,0.0
2018,2,23,7,15,153.0,27.5,5.3,7.4,44.0,71.78,38.73
2018,2,23,7,30,243.0,43.0,5.4,7.7,74.0,125.77,92.96
2018,2,23,7,45,335.0,54.5,5.5,8.05,117.5,185.44,146.68
2018,2,23,8,0,427.0,66.0,5.6,8.4,161.0,259.13,212.87
2018,2,23,8,15,604.0,62.0,5.6,8.55,231.5,363.88,304.93
2018,2,23,8,30,781.0,58.0,5.6,8.7,302.0,484.9,409.78
2018,2,23,8,45,815.0,61.5,5.55,8.9,351.5,551.9,467.88
2018,2,23,9,0,849.0,65.0,5.5,9.1,401.0,620.42,525.38
2018,2,23,9,15,872.5,67.5,5.4,9.25,446.5,676.75,571.4
2018,2,23,9,30,896.0,70.0,5.3,9.4,492.0,737.13,616.83
2018,2,23,9,45,912.5,72.5,5.2,9.55,532.5,791.46,656.52
2018,2,23,10,0,929.0,75.0,5.1,9.7,573.0,844.14,694.19
2018,2,23,10,15,940.5,77.0,5.05,9.85,607.0,890.04,726.42
2018,2,23,10,30,952.0,79.0,5.0,10.0,641.0,933.31,756.31
2018,2,23,10,45,960.0,80.0,5.0,10.15,667.5,969.33,780.95
2018,2,23,11,0,968.0,81.0,5.0,10.3,694.0,1002.05,803.09
2018,2,23,11,15,973.0,82.5,5.0,10.45,713.0,1029.02,821.04
2018,2,23,11,30,978.0,84.0,5.0,10.6,732.0,1052.2,836.31
2018,2,23,11,45,980.0,84.5,5.0,10.75,742.5,1067.31,845.91
2018,2,23,12,0,982.0,85.0,5.0,10.9,753.0,1078.33,852.79
2018,2,23,12,15,972.0,89.0,5.0,11.0,751.5,1077.52,851.62
2018,2,23,12,30,962.0,93.0,5.0,11.1,750.0,1072.48,847.71
2018,2,23,12,45,964.5,91.5,5.05,11.2,745.5,1069.13,845.68
2018,2,23,13,0,967.0,90.0,5.1,11.3,741.0,1061.63,840.86
2018,2,23,13,15,961.0,89.5,5.1,11.4,725.5,1042.99,827.79
2018,2,23,13,30,955.0,89.0,5.1,11.5,710.0,1020.51,812.16
2018,2,23,13,45,947.0,88.0,5.1,11.6,687.0,991.89,792.17
2018,2,23,14,0,939.0,87.0,5.1,11.7,664.0,959.84,769.74
2018,2,23,14,15,928.0,86.0,5.05,11.7,634.0,921.92,742.89
2018,2,23,14,30,917.0,85.0,5.0,11.7,604.0,881.16,713.86
2018,2,23,14,45,902.0,82.5,4.95,11.7,567.0,832.81,678.93
2018,2,23,15,0,887.0,80.0,4.9,11.7,530.0,788.75,646.99
2018,2,23,15,15,866.5,77.5,4.9,11.7,487.5,732.05,605.15
2018,2,23,15,30,846.0,75.0,4.9,11.7,445.0,674.39,561.42
2018,2,23,15,45,816.5,71.5,4.85,11.5,397.5,609.34,509.11
2018,2,23,16,0,787.0,68.0,4.8,11.3,350.0,544.95,455.74
2018,2,23,16,15,661.0,70.5,4.7,10.9,284.0,440.13,367.75
2018,2,23,16,30,535.0,73.0,4.6,10.5,218.0,345.14,286.18
2018,2,23,16,45,457.5,63.0,4.5,10.05,169.5,269.58,219.46
2018,2,23,17,0,380.0,53.0,4.4,9.6,121.0,202.45,159.09
2018,2,23,17,15,334.0,41.0,4.4,9.35,87.0,151.34,111.16
2018,2,23,17,30,288.0,29.0,4.4,9.1,53.0,104.87,59.58
2018,2,23,17,45,165.5,17.5,4.45,8.8,29.0,42.29,0.0
2018,2,23,18,0,43.0,6.0,4.5,8.5,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,4.5,8.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.0,3.7,7.75,11.5,0.0,0.0
2018,2,24,7,0,143.0,18.0,3.7,8.1,23.0,38.95,0.0
2018,2,24,7,15,282.5,29.5,3.8,8.45,60.0,103.76,59.86
2018,2,24,7,30,422.0,41.0,3.9,8.8,97.0,175.69,129.04
2018,2,24,7,45,418.5,51.5,4.0,9.2,126.5,213.63,167.94
2018,2,24,8,0,415.0,62.0,4.1,9.6,156.0,250.66,204.5
2018,2,24,8,15,226.0,90.5,4.15,9.85,143.5,207.67,172.65
2018,2,24,8,30,37.0,119.0,4.2,10.1,131.0,137.83,113.61
2018,2,24,8,45,63.0,140.0,4.25,10.3,164.0,176.43,146.87
2018,2,24,9,0,89.0,161.0,4.3,10.5,197.0,217.81,182.04
2018,2,24,9,15,121.5,181.5,4.35,10.7,236.0,276.6,231.31
2018,2,24,9,30,154.0,202.0,4.4,10.9,275.0,328.35,274.1
2018,2,24,9,45,176.0,219.5,4.45,11.1,309.5,371.23,308.87
2018,2,24,10,0,198.0,237.0,4.5,11.3,344.0,415.54,344.37
2018,2,24,10,15,309.5,228.0,4.6,11.45,407.0,520.91,430.56
2018,2,24,10,30,421.0,219.0,4.7,11.6,470.0,634.95,521.26
2018,2,24,10,45,509.0,203.5,4.8,11.75,519.5,710.92,580.89
2018,2,24,11,0,597.0,188.0,4.9,11.9,569.0,795.69,646.24
2018,2,24,11,15,546.0,209.0,5.0,11.9,565.0,777.88,631.06
2018,2,24,11,30,495.0,230.0,5.1,11.9,561.0,762.38,617.95
2018,2,24,11,45,600.5,199.5,5.15,11.9,606.5,845.15,682.84
2018,2,24,12,0,706.0,169.0,5.2,11.9,652.0,921.77,739.23
2018,2,24,12,15,687.0,177.0,5.3,11.85,648.5,915.18,734.53
2018,2,24,12,30,668.0,185.0,5.4,11.8,645.0,905.2,727.94
2018,2,24,12,45,664.5,184.5,5.55,11.8,638.5,898.1,723.79
2018,2,24,13,0,661.0,184.0,5.7,11.8,632.0,887.95,717.42
2018,2,24,13,15,478.5,228.5,5.8,11.8,549.5,744.9,607.07
2018,2,24,13,30,296.0,273.0,5.9,11.8,467.0,595.34,487.47
2018,2,24,13,45,198.0,274.0,6.05,11.85,402.0,481.56,396.09
2018,2,24,14,0,100.0,275.0,6.2,11.9,337.0,373.14,306.66
2018,2,24,14,15,170.0,257.0,6.3,11.9,356.5,427.08,353.3
2018,2,24,14,30,240.0,239.0,6.4,11.9,376.0,475.16,394.48
2018,2,24,14,45,278.0,217.0,6.45,11.85,366.5,471.36,393.16
2018,2,24,15,0,316.0,195.0,6.5,11.8,357.0,463.83,388.73
2018,2,24,15,15,459.5,153.5,6.5,11.8,367.5,520.37,437.84
2018,2,24,15,30,603.0,112.0,6.5,11.8,378.0,554.81,467.86
2018,2,24,15,45,631.5,96.0,6.6,11.7,348.5,523.59,442.29
2018,2,24,16,0,660.0,80.0,6.7,11.6,319.0,487.63,411.78
2018,2,24,16,15,611.5,76.0,6.6,11.4,273.0,420.41,353.43
2018,2,24,16,30,563.0,72.0,6.5,11.2,227.0,356.98,296.91
2018,2,24,16,45,494.0,64.5,6.4,11.0,180.5,285.78,232.88
2018,2,24,17,0,425.0,57.0,6.3,10.8,134.0,221.71,174.24
2018,2,24,17,15,307.5,44.5,6.25,10.6,91.0,145.82,107.31
2018,2,24,17,30,190.0,32.0,6.2,10.4,48.0,86.33,51.34
2018,2,24,17,45,106.0,18.5,6.15,10.15,26.5,33.67,0.0
2018,2,24,18,0,22.0,5.0,6.1,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.0,2.5,6.1,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.55,9.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.3,8.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,6,45,85.5,9.0,2.75,7.8,12.5,0.0,0.0
2018,2,25,7,0,171.0,18.0,2.7,8.1,25.0,43.51,0.0
2018,2,25,7,15,318.5,29.5,2.65,8.45,64.5,112.95,68.2
2018,2,25,7,30,466.0,41.0,2.6,8.8,104.0,188.62,138.72
2018,2,25,7,45,542.5,48.5,2.55,9.1,151.5,253.82,198.74
2018,2,25,8,0,619.0,56.0,2.5,9.4,199.0,327.51,265.21
2018,2,25,8,15,679.5,60.5,2.5,9.8,251.0,398.42,328.06
2018,2,25,8,30,740.0,65.0,2.5,10.2,303.0,473.11,391.95
2018,2,25,8,45,775.0,69.0,2.5,10.6,352.0,539.36,446.86
2018,2,25,9,0,810.0,73.0,2.5,11.0,401.0,607.29,501.05
2018,2,25,9,15,835.0,75.5,2.5,11.3,446.0,667.98,547.98
2018,2,25,9,30,860.0,78.0,2.5,11.6,491.0,728.53,591.71
2018,2,25,9,45,877.5,79.5,2.45,11.9,530.0,781.61,628.09
2018,2,25,10,0,895.0,81.0,2.4,12.2,569.0,826.3,657.65
2018,2,25,10,15,907.5,82.5,2.4,12.4,602.5,871.26,687.62
2018,2,25,10,30,920.0,84.0,2.4,12.6,636.0,913.76,715.45
2018,2,25,10,45,929.0,85.0,2.4,12.75,662.5,949.78,738.62
2018,2,25,11,0,938.0,86.0,2.4,12.9,689.0,982.65,759.52
2018,2,25,11,15,944.0,86.5,2.5,13.0,707.5,1008.71,776.96
2018,2,25,11,30,950.0,87.0,2.6,13.1,726.0,1031.13,792.05
2018,2,25,11,45,953.5,87.5,2.65,13.2,737.0,1047.3,802.5
2018,2,25,12,0,957.0,88.0,2.7,13.3,748.0,1059.51,810.48
2018,2,25,12,15,955.5,89.0,2.9,13.3,749.5,1063.32,814.86
2018,2,25,12,30,954.0,90.0,3.1,13.3,751.0,1063.02,816.61
2018,2,25,12,45,950.5,90.5,3.3,13.35,744.5,1056.07,813.74
2018,2,25,13,0,947.0,91.0,3.5,13.4,738.0,1045.1,808.19
2018,2,25,13,15,944.0,90.5,3.7,13.35,724.5,1029.49,799.74
2018,2,25,13,30,941.0,90.0,3.9,13.3,711.0,1010.02,788.59
2018,2,25,13,45,935.5,88.5,4.1,13.25,689.0,983.29,772.23
2018,2,25,14,0,930.0,87.0,4.3,13.2,667.0,953.05,753.44
2018,2,25,14,15,920.0,86.0,4.5,13.1,637.5,916.12,730.17
2018,2,25,14,30,910.0,85.0,4.7,13.0,608.0,876.31,704.32
2018,2,25,14,45,895.5,82.5,4.85,12.95,571.0,828.45,671.48
2018,2,25,15,0,881.0,80.0,5.0,12.9,534.0,784.85,641.27
2018,2,25,15,15,861.0,78.0,5.0,12.9,492.0,729.2,600.37
2018,2,25,15,30,841.0,76.0,5.0,12.9,450.0,672.57,557.57
2018,2,25,15,45,796.0,74.0,5.3,12.5,398.5,599.56,500.5
2018,2,25,16,0,751.0,72.0,5.6,12.1,347.0,528.77,442.98
2018,2,25,16,15,683.0,70.0,5.5,11.75,293.0,450.81,376.67
2018,2,25,16,30,615.0,68.0,5.4,11.4,239.0,376.69,311.91
2018,2,25,16,45,498.5,62.0,5.35,11.05,183.0,284.85,231.61
2018,2,25,17,0,382.0,56.0,5.3,10.7,127.0,205.74,161.71
2018,2,25,17,15,289.0,44.5,5.15,10.5,88.5,140.12,103.34
2018,2,25,17,30,196.0,33.0,5.0,10.3,50.0,88.74,54.5
2018,2,25,17,45,110.5,19.0,4.9,10.05,27.5,34.79,0.0
2018,2,25,18,0,25.0,5.0,4.8,9.8,5.0,0.0,0.0
2018,2,25,18,15,12.5,2.5,4.75,9.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.95,10.7,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.2,10.7,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,6.3,10.7,3.0,2.73,0.0
2018,2,26,7,15,0.0,5.0,6.4,10.7,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,6.5,10.7,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,6.6,10.7,8.5,7.46,0.76
2018,2,26,8,0,0.0,10.0,6.7,10.7,10.0,8.78,1.96
2018,2,26,8,15,0.0,16.0,6.7,10.65,16.0,14.06,6.59
2018,2,26,8,30,0.0,22.0,6.7,10.6,22.0,19.36,11.21
2018,2,26,8,45,0.0,36.0,6.75,10.6,36.0,31.73,21.93
2018,2,26,9,0,0.0,50.0,6.8,10.6,50.0,44.13,32.6
2018,2,26,9,15,18.0,105.0,6.8,10.6,113.5,112.07,91.27
2018,2,26,9,30,36.0,160.0,6.8,10.6,177.0,183.45,151.99
2018,2,26,9,45,44.0,181.0,6.75,10.55,204.0,213.21,176.86
2018,2,26,10,0,52.0,202.0,6.7,10.5,231.0,243.74,202.21
2018,2,26,10,15,191.5,225.5,6.75,10.55,340.0,403.25,337.65
2018,2,26,10,30,331.0,249.0,6.8,10.6,449.0,574.36,478.24
2018,2,26,10,45,529.5,200.0,6.8,10.6,535.5,726.33,602.7
2018,2,26,11,0,728.0,151.0,6.8,10.6,622.0,878.46,721.04
2018,2,26,11,15,798.0,133.5,6.8,10.6,663.0,934.97,762.57
2018,2,26,11,30,868.0,116.0,6.8,10.6,704.0,997.04,808.29
2018,2,26,11,45,891.5,110.5,6.8,10.65,722.0,1025.02,828.15
2018,2,26,12,0,915.0,105.0,6.8,10.7,740.0,1039.0,837.85
2018,2,26,12,15,741.0,167.0,6.85,10.7,682.0,958.82,778.06
2018,2,26,12,30,567.0,229.0,6.9,10.7,624.0,847.46,692.87
2018,2,26,12,45,491.5,252.0,6.95,10.75,592.5,795.65,651.52
2018,2,26,13,0,416.0,275.0,7.0,10.8,561.0,741.81,608.03
2018,2,26,13,15,382.0,280.0,7.0,10.8,538.5,691.66,568.88
2018,2,26,13,30,348.0,285.0,7.0,10.8,516.0,658.1,542.08
2018,2,26,13,45,386.5,263.5,7.0,10.75,512.5,661.37,546.73
2018,2,26,14,0,425.0,242.0,7.0,10.7,509.0,677.56,561.08
2018,2,26,14,15,504.0,207.0,7.0,10.7,509.5,694.64,577.52
2018,2,26,14,30,583.0,172.0,7.0,10.7,510.0,704.2,587.9
2018,2,26,14,45,631.0,146.0,7.0,10.65,491.5,698.36,585.08
2018,2,26,15,0,679.0,120.0,7.0,10.6,473.0,679.56,571.77
2018,2,26,15,15,656.0,117.5,7.0,10.6,436.0,629.06,531.18
2018,2,26,15,30,633.0,115.0,7.0,10.6,399.0,578.36,489.63
2018,2,26,15,45,557.0,113.5,6.9,10.5,344.5,495.49,420.37
2018,2,26,16,0,481.0,112.0,6.8,10.4,290.0,414.26,351.39
2018,2,26,16,15,471.5,96.5,6.6,10.15,251.0,364.64,308.19
2018,2,26,16,30,462.0,81.0,6.4,9.9,212.0,315.14,263.68
2018,2,26,16,45,440.5,69.0,6.2,9.7,174.0,268.2,219.93
2018,2,26,17,0,419.0,57.0,6.0,9.5,136.0,219.31,173.47
2018,2,26,17,15,334.0,46.0,5.9,9.35,97.0,154.17,114.51
2018,2,26,17,30,249.0,35.0,5.8,9.2,58.0,102.23,64.55
2018,2,26,17,45,139.0,20.0,5.65,9.05,31.5,40.15,0.0
2018,2,26,18,0,29.0,5.0,5.5,8.9,5.0,4.55,0.0
2018,2,26,18,15,14.5,2.5,5.4,8.85,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,8.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.45,8.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,8.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,8.15,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,8.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.4,8.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.35,7.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,7.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.25,7.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,7.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,7.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.95,7.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.9,7.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.8,7.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.6,6.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.55,6.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.5,6.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.55,7.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.6,7.3,0.0,0.0,0.0
2018,2,27,6,45,45.0,9.0,6.6,7.5,11.0,12.72,0.0
2018,2,27,7,0,90.0,18.0,6.6,7.7,22.0,36.55,0.0
2018,2,27,7,15,169.0,33.5,6.6,7.95,53.5,82.96,54.08
2018,2,27,7,30,248.0,49.0,6.6,8.2,85.0,133.56,100.7
2018,2,27,7,45,393.0,57.0,6.55,8.45,140.0,211.45,168.64
2018,2,27,8,0,538.0,65.0,6.5,8.7,195.0,305.26,251.64
2018,2,27,8,15,665.5,62.0,6.35,8.95,258.5,394.99,331.41
2018,2,27,8,30,793.0,59.0,6.2,9.2,322.0,496.01,419.35
2018,2,27,8,45,825.5,62.5,6.05,9.4,372.0,563.07,477.15
2018,2,27,9,0,858.0,66.0,5.9,9.6,422.0,631.45,534.1
2018,2,27,9,15,881.0,69.5,5.75,9.85,469.0,689.3,580.55
2018,2,27,9,30,904.0,73.0,5.6,10.1,516.0,751.1,626.49
2018,2,27,9,45,918.5,75.5,5.4,10.3,556.0,804.38,664.62
2018,2,27,10,0,933.0,78.0,5.2,10.5,596.0,855.79,700.47
2018,2,27,10,15,944.0,80.0,5.1,10.7,630.0,901.47,731.89
2018,2,27,10,30,955.0,82.0,5.0,10.9,664.0,944.46,760.86
2018,2,27,10,45,962.0,83.5,4.85,11.1,690.5,980.27,783.79
2018,2,27,11,0,969.0,85.0,4.7,11.3,717.0,1012.68,803.97
2018,2,27,11,15,973.5,86.0,4.65,11.45,735.5,1038.52,820.36
2018,2,27,11,30,978.0,87.0,4.6,11.6,754.0,1060.53,834.06
2018,2,27,11,45,980.5,88.0,4.55,11.7,765.0,1076.62,843.81
2018,2,27,12,0,983.0,89.0,4.5,11.8,776.0,1088.59,850.83
2018,2,27,12,15,983.0,89.0,4.5,11.95,777.5,1092.71,852.94
2018,2,27,12,30,983.0,89.0,4.5,12.1,779.0,1092.62,852.35
2018,2,27,12,45,980.5,89.0,4.5,12.2,772.5,1085.82,847.47
2018,2,27,13,0,978.0,89.0,4.5,12.3,766.0,1074.86,839.92
2018,2,27,13,15,973.0,89.0,4.4,12.35,751.0,1057.39,827.09
2018,2,27,13,30,968.0,89.0,4.3,12.4,736.0,1035.98,811.7
2018,2,27,13,45,960.5,88.5,4.25,12.45,713.0,1007.87,792.27
2018,2,27,14,0,953.0,88.0,4.2,12.5,690.0,976.23,770.55
2018,2,27,14,15,888.5,98.5,4.1,12.5,640.0,912.36,725.47
2018,2,27,14,30,824.0,109.0,4.0,12.5,590.0,839.93,673.78
2018,2,27,14,45,735.5,118.5,3.95,12.55,528.5,752.13,609.86
2018,2,27,15,0,647.0,128.0,3.9,12.6,467.0,663.96,543.91
2018,2,27,15,15,625.0,122.5,3.9,12.6,428.5,612.08,504.3
2018,2,27,15,30,603.0,117.0,3.9,12.6,390.0,560.12,463.53
2018,2,27,15,45,569.0,110.0,3.95,12.4,346.5,499.26,415.03
2018,2,27,16,0,535.0,103.0,4.0,12.2,303.0,440.23,366.67
2018,2,27,16,15,503.0,92.0,3.95,11.75,259.5,380.36,316.49
2018,2,27,16,30,471.0,81.0,3.9,11.3,216.0,322.96,266.81
2018,2,27,16,45,417.0,70.5,3.85,10.85,173.0,256.77,208.59
2018,2,27,17,0,363.0,60.0,3.8,10.4,130.0,200.47,157.7
2018,2,27,17,15,277.0,47.5,3.85,10.1,91.5,139.21,103.36
2018,2,27,17,30,191.0,35.0,3.9,9.8,53.0,88.86,57.16
2018,2,27,17,45,109.5,20.0,3.9,9.5,29.0,41.31,0.0
2018,2,27,18,0,28.0,5.0,3.9,9.2,5.0,7.28,0.0
2018,2,27,18,15,14.0,2.5,3.85,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,28,6,45,70.0,10.0,2.2,8.6,13.5,16.18,0.0
2018,2,28,7,0,140.0,20.0,2.2,8.9,27.0,47.17,0.0
2018,2,28,7,15,170.0,32.5,2.25,9.2,51.0,81.75,53.82
2018,2,28,7,30,200.0,45.0,2.3,9.5,75.0,115.15,86.2
2018,2,28,7,45,224.0,61.5,2.4,9.75,107.0,154.84,122.74
2018,2,28,8,0,248.0,78.0,2.5,10.0,139.0,189.45,154.68
2018,2,28,8,15,172.0,96.0,2.55,10.2,142.5,188.24,155.95
2018,2,28,8,30,96.0,114.0,2.6,10.4,146.0,169.65,140.78
2018,2,28,8,45,158.5,138.0,2.65,10.6,200.5,237.04,198.31
2018,2,28,9,0,221.0,162.0,2.7,10.8,255.0,321.43,268.57
2018,2,28,9,15,163.5,187.0,2.75,10.95,259.5,310.04,257.75
2018,2,28,9,30,106.0,212.0,2.8,11.1,264.0,291.47,240.89
2018,2,28,9,45,78.5,222.0,2.85,11.3,262.5,284.74,234.18
2018,2,28,10,0,51.0,232.0,2.9,11.5,261.0,275.68,225.41
2018,2,28,10,15,70.0,254.0,2.95,11.65,296.0,317.53,259.22
2018,2,28,10,30,89.0,276.0,3.0,11.8,331.0,360.71,293.53
2018,2,28,10,45,94.5,289.0,3.05,11.9,349.5,382.36,310.16
2018,2,28,11,0,100.0,302.0,3.1,12.0,368.0,404.12,326.87
2018,2,28,11,15,201.5,304.0,3.15,12.05,441.0,522.3,421.45
2018,2,28,11,30,303.0,306.0,3.2,12.1,514.0,644.81,516.08
2018,2,28,11,45,339.5,302.5,3.25,12.15,539.0,680.95,543.15
2018,2,28,12,0,376.0,299.0,3.3,12.2,564.0,716.3,570.02
2018,2,28,12,15,399.0,290.5,3.3,12.25,572.0,731.16,581.32
2018,2,28,12,30,422.0,282.0,3.3,12.3,580.0,761.85,603.99
2018,2,28,12,45,308.0,304.5,3.3,12.3,521.0,654.92,521.86
2018,2,28,13,0,194.0,327.0,3.3,12.3,462.0,547.28,438.03
2018,2,28,13,15,149.0,309.5,3.25,12.3,412.0,480.82,386.58
2018,2,28,13,30,104.0,292.0,3.2,12.3,362.0,397.85,321.34
2018,2,28,13,45,120.5,293.0,3.2,12.3,371.5,429.5,347.15
2018,2,28,14,0,137.0,294.0,3.2,12.3,381.0,442.62,358.12
2018,2,28,14,15,88.0,265.0,3.15,12.25,320.0,347.04,281.97
2018,2,28,14,30,39.0,236.0,3.1,12.2,259.0,270.8,220.03
2018,2,28,14,45,58.0,227.5,3.05,12.15,259.5,276.11,225.64
2018,2,28,15,0,77.0,219.0,3.0,12.1,260.0,279.94,229.75
2018,2,28,15,15,76.0,201.0,3.0,12.1,238.5,256.92,211.4
2018,2,28,15,30,75.0,183.0,3.0,12.1,217.0,233.95,192.95
2018,2,28,15,45,91.5,164.5,3.0,12.05,202.0,221.51,183.34
2018,2,28,16,0,108.0,146.0,3.0,12.0,187.0,216.23,179.24
2018,2,28,16,15,83.5,120.5,3.0,11.85,149.5,169.94,140.13
2018,2,28,16,30,59.0,95.0,3.0,11.7,112.0,119.71,97.25
2018,2,28,16,45,38.5,71.5,2.95,11.6,82.0,84.08,66.42
2018,2,28,17,0,18.0,48.0,2.9,11.5,52.0,51.1,37.86
2018,2,28,17,15,9.0,33.5,3.0,11.45,35.5,33.44,22.36
2018,2,28,17,30,0.0,19.0,3.1,11.4,19.0,16.72,7.6
2018,2,28,17,45,6.0,11.5,3.15,11.35,11.5,11.26,0.0
2018,2,28,18,0,12.0,4.0,3.2,11.3,4.0,4.8,0.0
2018,2,28,18,15,6.0,2.0,3.35,11.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.8,11.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.95,11.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.4,12.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.7,12.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.75,12.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.0,12.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,1,6,45,2.5,1.5,7.95,12.35,1.5,1.62,0.0
2018,3,1,7,0,5.0,3.0,7.9,12.4,3.0,3.65,0.0
2018,3,1,7,15,2.5,6.5,7.75,12.45,6.5,6.38,0.0
2018,3,1,7,30,0.0,10.0,7.6,12.5,10.0,8.77,1.75
2018,3,1,7,45,0.0,13.5,7.45,12.55,13.5,11.86,4.51
2018,3,1,8,0,0.0,17.0,7.3,12.6,17.0,14.94,7.24
2018,3,1,8,15,0.0,21.0,7.15,12.65,21.0,18.47,10.32
2018,3,1,8,30,0.0,25.0,7.0,12.7,25.0,22.01,13.36
2018,3,1,8,45,0.0,32.0,6.8,12.75,32.0,28.2,18.66
2018,3,1,9,0,0.0,39.0,6.6,12.8,39.0,34.4,23.92
2018,3,1,9,15,0.0,52.0,6.45,12.8,52.0,45.92,33.7
2018,3,1,9,30,0.0,65.0,6.3,12.8,65.0,57.47,43.42
2018,3,1,9,45,1.0,92.0,6.15,12.85,92.5,82.42,64.43
2018,3,1,10,0,2.0,119.0,6.0,12.9,120.0,108.57,86.24
2018,3,1,10,15,9.5,135.0,5.85,12.9,141.0,130.13,104.35
2018,3,1,10,30,17.0,151.0,5.7,12.9,162.0,152.3,122.87
2018,3,1,10,45,55.5,217.5,5.6,12.9,254.0,266.57,217.89
2018,3,1,11,0,94.0,284.0,5.5,12.9,346.0,377.42,307.76
2018,3,1,11,15,51.0,227.0,5.5,12.9,261.0,274.7,223.39
2018,3,1,11,30,8.0,170.0,5.5,12.9,176.0,163.05,130.54
2018,3,1,11,45,12.5,195.0,5.5,12.85,204.0,191.99,154.53
2018,3,1,12,0,17.0,220.0,5.5,12.8,232.0,221.36,178.6
2018,3,1,12,15,17.5,225.0,5.55,12.8,237.5,226.9,183.06
2018,3,1,12,30,18.0,230.0,5.6,12.8,243.0,232.43,187.57
2018,3,1,12,45,17.0,228.5,5.6,12.8,240.5,229.89,185.5
2018,3,1,13,0,16.0,227.0,5.6,12.8,238.0,227.34,183.46
2018,3,1,13,15,44.0,258.5,5.7,12.8,288.5,303.02,246.08
2018,3,1,13,30,72.0,290.0,5.8,12.8,339.0,364.55,296.59
2018,3,1,13,45,123.0,291.0,5.85,12.8,371.0,429.01,350.0
2018,3,1,14,0,174.0,292.0,5.9,12.8,403.0,473.36,387.15
2018,3,1,14,15,155.0,278.0,5.95,12.75,374.0,435.62,357.12
2018,3,1,14,30,136.0,264.0,6.0,12.7,345.0,398.6,327.63
2018,3,1,14,45,152.5,249.5,6.05,12.7,335.0,390.69,322.44
2018,3,1,15,0,169.0,235.0,6.1,12.7,325.0,381.13,315.73
2018,3,1,15,15,161.0,214.0,6.1,12.7,294.5,344.64,286.33
2018,3,1,15,30,153.0,193.0,6.1,12.7,264.0,308.57,256.97
2018,3,1,15,45,362.0,145.5,6.15,12.65,290.0,401.77,337.36
2018,3,1,16,0,571.0,98.0,6.2,12.6,316.0,455.34,382.41
2018,3,1,16,15,595.0,84.0,6.15,12.5,284.0,419.51,350.61
2018,3,1,16,30,619.0,70.0,6.1,12.4,252.0,379.68,314.02
2018,3,1,16,45,518.0,65.0,6.05,12.25,197.5,294.81,239.32
2018,3,1,17,0,417.0,60.0,6.0,12.1,143.0,220.77,173.42
2018,3,1,17,15,322.0,48.0,6.1,12.0,101.0,151.59,112.22
2018,3,1,17,30,227.0,36.0,6.2,11.9,59.0,96.89,63.31
2018,3,1,17,45,138.5,22.5,6.3,11.8,34.0,48.62,0.0
2018,3,1,18,0,50.0,9.0,6.4,11.7,9.0,12.97,0.0
2018,3,1,18,15,25.0,4.5,6.55,11.7,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,6,45,2.5,8.0,2.8,9.65,8.0,7.53,0.0
2018,3,2,7,0,5.0,16.0,2.9,9.9,16.0,15.35,0.0
2018,3,2,7,15,9.0,34.0,3.15,10.1,35.0,33.05,21.1
2018,3,2,7,30,13.0,52.0,3.4,10.3,54.0,51.64,37.98
2018,3,2,7,45,25.0,73.0,3.65,10.5,78.5,80.14,62.91
2018,3,2,8,0,37.0,94.0,3.9,10.7,103.0,107.66,87.0
2018,3,2,8,15,113.5,109.5,4.2,10.85,147.0,167.97,138.95
2018,3,2,8,30,190.0,125.0,4.5,11.0,191.0,239.57,200.49
2018,3,2,8,45,317.0,130.0,4.8,11.1,258.5,329.67,277.71
2018,3,2,9,0,444.0,135.0,5.1,11.2,326.0,444.77,374.35
2018,3,2,9,15,617.5,118.0,5.3,11.25,413.5,574.64,481.96
2018,3,2,9,30,791.0,101.0,5.5,11.3,501.0,709.52,590.67
2018,3,2,9,45,813.5,100.5,5.7,11.4,539.0,761.81,629.88
2018,3,2,10,0,836.0,100.0,5.9,11.5,577.0,813.01,668.29
2018,3,2,10,15,683.5,150.5,6.0,11.55,555.0,776.01,638.51
2018,3,2,10,30,531.0,201.0,6.1,11.6,533.0,713.71,587.55
2018,3,2,10,45,448.5,238.0,6.2,11.65,526.0,695.9,571.05
2018,3,2,11,0,366.0,275.0,6.3,11.7,519.0,655.58,537.06
2018,3,2,11,15,275.5,293.5,6.35,11.7,480.0,598.19,489.35
2018,3,2,11,30,185.0,312.0,6.4,11.7,441.0,518.11,423.5
2018,3,2,11,45,205.5,312.0,6.5,11.7,457.0,540.74,442.22
2018,3,2,12,0,226.0,312.0,6.6,11.7,473.0,562.91,460.31
2018,3,2,12,15,152.0,278.5,6.65,11.7,387.0,451.77,370.32
2018,3,2,12,30,78.0,245.0,6.7,11.7,301.0,322.8,264.5
2018,3,2,12,45,39.0,159.5,6.75,11.7,187.5,193.21,157.54
2018,3,2,13,0,0.0,74.0,6.8,11.7,74.0,65.62,49.7
2018,3,2,13,15,45.5,159.0,6.85,11.7,190.0,198.11,162.3
2018,3,2,13,30,91.0,244.0,6.9,11.7,306.0,347.58,286.01
2018,3,2,13,45,203.5,259.0,6.95,11.65,392.0,467.42,386.62
2018,3,2,14,0,316.0,274.0,7.0,11.6,478.0,597.83,493.36
2018,3,2,14,15,218.0,265.5,6.95,11.55,403.5,476.27,394.26
2018,3,2,14,30,120.0,257.0,6.9,11.5,329.0,376.56,311.38
2018,3,2,14,45,162.5,231.5,6.9,11.4,322.5,377.89,314.75
2018,3,2,15,0,205.0,206.0,6.9,11.3,316.0,375.64,314.8
2018,3,2,15,15,364.0,174.0,6.9,11.3,350.5,472.24,397.56
2018,3,2,15,30,523.0,142.0,6.9,11.3,385.0,526.56,444.35
2018,3,2,15,45,380.5,144.0,6.75,11.1,311.5,411.44,347.54
2018,3,2,16,0,238.0,146.0,6.6,10.9,238.0,299.71,252.56
2018,3,2,16,15,296.5,122.0,6.55,10.8,221.0,290.35,244.42
2018,3,2,16,30,355.0,98.0,6.5,10.7,204.0,282.56,235.87
2018,3,2,16,45,278.0,86.0,6.5,10.55,159.5,216.02,177.15
2018,3,2,17,0,201.0,74.0,6.5,10.4,115.0,152.35,121.08
2018,3,2,17,15,145.0,56.5,6.45,10.3,81.5,105.2,79.29
2018,3,2,17,30,89.0,39.0,6.4,10.2,48.0,65.13,43.79
2018,3,2,17,45,48.5,23.0,6.4,10.1,27.5,31.23,0.0
2018,3,2,18,0,8.0,7.0,6.4,10.0,7.0,7.13,0.0
2018,3,2,18,15,4.0,3.5,6.25,9.9,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,3.1,8.9,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,3.1,9.1,2.0,0.0,0.0
2018,3,3,6,45,72.5,16.0,3.1,9.3,20.5,22.04,0.0
2018,3,3,7,0,142.0,30.0,3.1,9.5,39.0,59.46,18.49
2018,3,3,7,15,95.5,31.5,3.2,9.65,40.0,58.05,38.87
2018,3,3,7,30,49.0,33.0,3.3,9.8,41.0,47.6,33.76
2018,3,3,7,45,33.5,44.5,3.35,9.95,51.0,52.8,39.51
2018,3,3,8,0,18.0,56.0,3.4,10.1,61.0,59.34,45.83
2018,3,3,8,15,142.5,88.5,3.45,10.1,138.0,165.52,137.38
2018,3,3,8,30,267.0,121.0,3.5,10.1,215.0,275.81,231.59
2018,3,3,8,45,365.0,132.0,3.55,10.15,279.5,370.86,311.57
2018,3,3,9,0,463.0,143.0,3.6,10.2,344.0,465.9,390.07
2018,3,3,9,15,567.5,135.5,3.7,10.25,407.5,559.4,466.08
2018,3,3,9,30,672.0,128.0,3.8,10.3,471.0,656.69,543.43
2018,3,3,9,45,533.5,172.0,3.85,10.3,457.0,621.59,512.92
2018,3,3,10,0,395.0,216.0,3.9,10.3,443.0,579.39,476.67
2018,3,3,10,15,506.0,199.0,4.0,10.35,506.5,671.73,550.5
2018,3,3,10,30,617.0,182.0,4.1,10.4,570.0,775.67,630.62
2018,3,3,10,45,741.5,148.5,4.15,10.4,633.5,872.28,701.36
2018,3,3,11,0,866.0,115.0,4.2,10.4,697.0,964.92,767.49
2018,3,3,11,15,767.0,144.0,4.25,10.4,669.0,927.36,739.25
2018,3,3,11,30,668.0,173.0,4.3,10.4,641.0,877.47,702.93
2018,3,3,11,45,367.5,128.5,4.3,10.35,386.5,537.41,443.43
2018,3,3,12,0,67.0,84.0,4.3,10.3,132.0,162.63,133.8
2018,3,3,12,15,33.5,79.0,4.35,10.3,103.0,115.44,93.43
2018,3,3,12,30,0.0,74.0,4.4,10.3,74.0,65.63,49.95
2018,3,3,12,45,99.0,143.0,4.45,10.3,213.5,248.54,206.48
2018,3,3,13,0,198.0,212.0,4.5,10.3,353.0,437.03,361.07
2018,3,3,13,15,438.5,195.0,4.55,10.2,498.5,668.4,548.3
2018,3,3,13,30,679.0,178.0,4.6,10.1,644.0,879.27,709.76
2018,3,3,13,45,582.0,201.0,4.6,10.05,591.5,790.63,642.48
2018,3,3,14,0,485.0,224.0,4.6,10.0,539.0,711.89,581.48
2018,3,3,14,15,337.5,227.0,4.6,9.95,441.5,553.21,456.69
2018,3,3,14,30,190.0,230.0,4.6,9.9,344.0,404.98,336.1
2018,3,3,14,45,274.5,206.5,4.6,9.8,360.5,454.15,379.04
2018,3,3,15,0,359.0,183.0,4.6,9.7,377.0,495.57,414.52
2018,3,3,15,15,412.5,169.5,4.6,9.7,375.5,502.24,421.01
