Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,23,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.3,10.7,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.2,10.9,7.0,6.37,0.0
2018,4,3,6,15,1.5,20.5,3.2,11.15,20.5,17.98,3.87
2018,4,3,6,30,0.0,34.0,3.2,11.4,34.0,29.9,19.06
2018,4,3,6,45,15.5,55.5,3.2,11.7,59.0,52.12,38.0
2018,4,3,7,0,31.0,77.0,3.2,12.0,84.0,76.44,58.71
2018,4,3,7,15,70.0,101.0,3.2,12.25,122.0,111.9,88.26
2018,4,3,7,30,109.0,125.0,3.2,12.5,160.0,156.44,125.79
2018,4,3,7,45,274.0,131.5,3.15,12.8,240.0,241.32,195.45
2018,4,3,8,0,439.0,138.0,3.1,13.1,320.0,348.42,283.54
2018,4,3,8,15,545.0,133.0,3.1,13.4,388.5,426.17,347.44
2018,4,3,8,30,651.0,128.0,3.1,13.7,457.0,519.43,422.32
2018,4,3,8,45,600.5,154.5,3.1,14.0,480.5,551.34,446.63
2018,4,3,9,0,550.0,181.0,3.1,14.3,504.0,571.81,461.45
2018,4,3,9,15,534.5,201.5,3.15,14.55,534.0,610.01,489.64
2018,4,3,9,30,519.0,222.0,3.2,14.8,564.0,645.17,514.77
2018,4,3,9,45,660.0,184.5,3.2,15.0,644.5,750.43,594.41
2018,4,3,10,0,801.0,147.0,3.2,15.2,725.0,853.5,667.53
2018,4,3,10,15,845.5,136.0,3.15,15.4,768.5,909.97,704.59
2018,4,3,10,30,890.0,125.0,3.1,15.6,812.0,956.5,734.49
2018,4,3,10,45,897.5,125.0,3.1,15.75,835.5,987.39,753.95
2018,4,3,11,0,905.0,125.0,3.1,15.9,859.0,1015.01,771.24
2018,4,3,11,15,910.0,125.0,3.0,16.05,875.0,1036.73,783.66
2018,4,3,11,30,915.0,125.0,2.9,16.2,891.0,1054.78,793.62
2018,4,3,11,45,917.5,125.5,2.8,16.35,899.0,1067.07,799.78
2018,4,3,12,0,920.0,126.0,2.7,16.5,907.0,1075.44,803.46
2018,4,3,12,15,898.0,136.5,2.75,16.6,898.5,1065.44,796.96
2018,4,3,12,30,876.0,147.0,2.8,16.7,890.0,1063.79,796.29
2018,4,3,12,45,835.0,164.5,2.9,16.75,867.0,1034.69,778.06
2018,4,3,13,0,794.0,182.0,3.0,16.8,844.0,1001.95,757.5
2018,4,3,13,15,745.0,200.5,3.15,16.75,812.0,968.37,736.9
2018,4,3,13,30,696.0,219.0,3.3,16.7,780.0,924.76,709.05
2018,4,3,13,45,721.5,199.5,3.5,16.7,766.0,910.27,701.41
2018,4,3,14,0,747.0,180.0,3.7,16.7,752.0,891.21,690.24
2018,4,3,14,15,788.5,155.5,3.9,16.55,737.5,871.19,678.71
2018,4,3,14,30,830.0,131.0,4.1,16.4,723.0,851.54,667.33
2018,4,3,14,45,823.0,126.0,4.25,16.3,687.0,807.16,637.47
2018,4,3,15,0,816.0,121.0,4.4,16.2,651.0,760.47,606.01
2018,4,3,15,15,772.5,121.0,4.4,16.2,595.5,690.91,554.71
2018,4,3,15,30,729.0,121.0,4.4,16.2,540.0,624.86,504.05
2018,4,3,15,45,727.5,111.5,4.6,15.8,500.0,574.54,466.13
2018,4,3,16,0,726.0,102.0,4.8,15.4,460.0,522.53,425.17
2018,4,3,16,15,639.0,105.0,4.75,15.1,395.0,439.08,356.77
2018,4,3,16,30,552.0,108.0,4.7,14.8,330.0,363.72,293.69
2018,4,3,16,45,504.0,98.5,4.65,14.5,279.5,300.06,238.91
2018,4,3,17,0,456.0,89.0,4.6,14.2,229.0,238.47,184.95
2018,4,3,17,15,385.5,77.5,4.55,13.85,180.0,178.15,132.55
2018,4,3,17,30,315.0,66.0,4.5,13.5,131.0,126.48,88.43
2018,4,3,17,45,267.5,52.0,4.45,13.15,96.0,84.33,53.37
2018,4,3,18,0,220.0,38.0,4.4,12.8,61.0,48.3,25.98
2018,4,3,18,15,126.5,23.5,4.3,12.6,35.0,18.59,0.0
2018,4,3,18,30,33.0,9.0,4.2,12.4,9.0,8.19,0.0
2018,4,3,18,45,16.5,4.5,4.05,12.2,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,4,5,45,12.5,5.0,3.0,11.2,5.5,0.0,0.0
2018,4,4,6,0,25.0,10.0,3.0,11.3,11.0,9.1,0.0
2018,4,4,6,15,77.0,27.0,3.1,11.55,35.5,24.09,8.4
2018,4,4,6,30,129.0,44.0,3.2,11.8,60.0,50.91,31.55
2018,4,4,6,45,190.5,61.0,3.35,12.05,97.5,85.89,58.77
2018,4,4,7,0,252.0,78.0,3.5,12.3,135.0,128.95,94.47
2018,4,4,7,15,245.0,96.5,3.4,12.5,163.5,162.28,125.47
2018,4,4,7,30,238.0,115.0,3.3,12.7,192.0,194.66,155.15
2018,4,4,7,45,249.0,132.0,3.2,12.95,225.0,231.8,187.66
2018,4,4,8,0,260.0,149.0,3.1,13.2,258.0,270.02,220.29
2018,4,4,8,15,344.0,164.0,3.0,13.4,327.5,345.1,282.15
2018,4,4,8,30,428.0,179.0,2.9,13.6,397.0,437.67,356.48
2018,4,4,8,45,498.5,177.0,2.75,13.85,454.0,505.35,409.68
2018,4,4,9,0,569.0,175.0,2.6,14.1,511.0,578.65,465.9
2018,4,4,9,15,503.5,210.5,2.55,14.25,524.0,596.59,477.18
2018,4,4,9,30,438.0,246.0,2.5,14.4,537.0,606.79,482.4
2018,4,4,9,45,481.5,247.5,2.4,14.6,583.5,664.33,524.44
2018,4,4,10,0,525.0,249.0,2.3,14.8,630.0,723.41,566.26
2018,4,4,10,15,509.0,267.0,2.2,14.9,649.0,747.85,581.25
2018,4,4,10,30,493.0,285.0,2.1,15.0,668.0,769.23,594.06
2018,4,4,10,45,433.5,310.0,2.0,15.1,654.0,753.79,579.84
2018,4,4,11,0,374.0,335.0,1.9,15.2,640.0,719.41,552.87
2018,4,4,11,15,344.0,356.5,1.85,15.3,641.0,720.69,552.04
2018,4,4,11,30,314.0,378.0,1.8,15.4,642.0,719.42,549.1
2018,4,4,11,45,328.0,382.5,1.75,15.5,660.5,742.08,564.44
2018,4,4,12,0,342.0,387.0,1.7,15.6,679.0,763.29,578.44
2018,4,4,12,15,334.5,389.0,1.85,15.7,674.5,758.38,575.64
2018,4,4,12,30,327.0,391.0,2.0,15.8,670.0,751.75,571.85
2018,4,4,12,45,327.0,383.5,2.1,15.9,660.0,740.91,565.13
2018,4,4,13,0,327.0,376.0,2.2,16.0,650.0,728.42,557.26
2018,4,4,13,15,420.5,337.0,2.45,16.0,682.0,786.51,602.9
2018,4,4,13,30,514.0,298.0,2.7,16.0,714.0,826.2,635.08
2018,4,4,13,45,400.0,322.0,2.95,16.0,640.0,729.94,565.52
2018,4,4,14,0,286.0,346.0,3.2,16.0,566.0,625.94,489.18
2018,4,4,14,15,273.0,335.0,3.25,15.9,538.0,592.33,465.6
2018,4,4,14,30,260.0,324.0,3.3,15.8,510.0,558.54,441.16
2018,4,4,14,45,245.0,309.0,3.35,15.65,477.0,519.03,412.18
2018,4,4,15,0,230.0,294.0,3.4,15.5,444.0,468.88,374.8
2018,4,4,15,15,238.5,271.5,3.4,15.5,418.0,440.32,353.69
2018,4,4,15,30,247.0,249.0,3.4,15.5,392.0,419.74,338.21
2018,4,4,15,45,179.5,229.5,3.25,15.2,328.5,335.88,271.68
2018,4,4,16,0,112.0,210.0,3.1,14.9,265.0,268.14,217.16
2018,4,4,16,15,97.5,181.0,3.0,14.65,225.5,218.6,177.22
2018,4,4,16,30,83.0,152.0,2.9,14.4,186.0,178.06,143.95
2018,4,4,16,45,89.0,132.5,2.8,14.2,164.0,160.79,129.29
2018,4,4,17,0,95.0,113.0,2.7,14.0,142.0,137.56,109.09
2018,4,4,17,15,62.5,91.0,2.65,13.75,108.5,98.82,76.57
2018,4,4,17,30,30.0,69.0,2.6,13.5,75.0,67.97,51.0
2018,4,4,17,45,18.5,51.0,2.55,13.25,54.5,47.86,33.86
2018,4,4,18,0,7.0,33.0,2.5,13.0,34.0,29.32,17.78
2018,4,4,18,15,8.0,19.5,2.5,12.95,20.0,16.85,0.0
2018,4,4,18,30,9.0,6.0,2.5,12.9,6.0,5.46,0.0
2018,4,4,18,45,4.5,3.0,2.55,12.8,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,1.9,12.2,4.0,3.64,0.0
2018,4,5,6,15,0.0,9.0,1.9,12.4,9.0,7.9,0.0
2018,4,5,6,30,0.0,14.0,1.9,12.6,14.0,12.3,4.59
2018,4,5,6,45,0.0,22.0,1.9,12.85,22.0,19.35,10.86
2018,4,5,7,0,0.0,30.0,1.9,13.1,30.0,26.41,17.1
2018,4,5,7,15,1.0,43.0,1.75,13.15,43.5,38.2,27.3
2018,4,5,7,30,2.0,56.0,1.6,13.2,57.0,50.13,37.53
2018,4,5,7,45,15.5,99.0,1.45,13.25,105.5,94.42,74.98
2018,4,5,8,0,29.0,142.0,1.3,13.3,154.0,145.11,117.16
2018,4,5,8,15,67.5,180.5,1.3,13.6,213.5,204.38,165.58
2018,4,5,8,30,106.0,219.0,1.3,13.9,273.0,268.55,217.01
2018,4,5,8,45,186.0,230.5,1.3,14.25,336.5,344.5,277.3
2018,4,5,9,0,266.0,242.0,1.3,14.6,400.0,430.35,343.71
2018,4,5,9,15,177.5,257.0,1.2,14.9,365.5,385.29,306.11
2018,4,5,9,30,89.0,272.0,1.1,15.2,331.0,330.1,260.93
2018,4,5,9,45,117.5,301.5,1.05,15.5,384.0,399.32,313.6
2018,4,5,10,0,146.0,331.0,1.0,15.8,437.0,459.56,357.48
2018,4,5,10,15,99.5,282.0,1.05,15.85,355.5,373.53,291.81
2018,4,5,10,30,53.0,233.0,1.1,15.9,274.0,271.5,213.18
2018,4,5,10,45,46.0,280.0,1.15,16.0,316.5,314.09,245.7
2018,4,5,11,0,39.0,327.0,1.2,16.1,359.0,356.99,277.22
2018,4,5,11,15,51.5,351.0,1.45,16.1,394.0,395.22,306.51
2018,4,5,11,30,64.0,375.0,1.7,16.1,429.0,433.82,335.95
2018,4,5,11,45,65.0,381.0,1.95,16.05,436.5,441.95,342.4
2018,4,5,12,0,66.0,387.0,2.2,16.0,444.0,449.76,348.81
2018,4,5,12,15,50.0,364.0,2.25,15.9,407.0,409.39,318.27
2018,4,5,12,30,34.0,341.0,2.3,15.8,370.0,368.94,287.58
2018,4,5,12,45,31.5,335.0,2.4,15.7,361.5,359.82,281.08
2018,4,5,13,0,29.0,329.0,2.5,15.6,353.0,350.56,274.33
2018,4,5,13,15,22.0,298.0,2.4,15.55,316.0,296.87,232.93
2018,4,5,13,30,15.0,267.0,2.3,15.5,279.0,259.69,204.09
2018,4,5,13,45,21.5,279.5,2.15,15.45,296.5,277.45,218.47
2018,4,5,14,0,28.0,292.0,2.0,15.4,314.0,307.93,242.44
2018,4,5,14,15,19.0,255.5,1.95,15.35,270.0,250.85,197.88
2018,4,5,14,30,10.0,219.0,1.9,15.3,226.0,207.77,164.05
2018,4,5,14,45,20.0,232.5,1.8,15.2,246.0,228.28,181.13
2018,4,5,15,0,30.0,246.0,1.7,15.1,266.0,257.58,204.87
2018,4,5,15,15,33.5,236.5,1.7,15.1,257.0,248.96,198.47
2018,4,5,15,30,37.0,227.0,1.7,15.1,248.0,239.97,191.87
2018,4,5,15,45,28.5,203.5,1.6,14.9,219.0,209.36,167.71
2018,4,5,16,0,20.0,180.0,1.5,14.7,190.0,174.21,139.65
2018,4,5,16,15,39.5,164.5,1.4,14.6,181.5,173.16,139.35
2018,4,5,16,30,59.0,149.0,1.3,14.5,173.0,164.27,132.12
2018,4,5,16,45,56.0,131.0,1.2,14.4,151.5,142.13,113.67
2018,4,5,17,0,53.0,113.0,1.1,14.3,130.0,120.41,95.29
2018,4,5,17,15,26.5,85.5,0.95,14.15,94.0,84.36,65.36
2018,4,5,17,30,0.0,58.0,0.8,14.0,58.0,51.25,38.05
2018,4,5,17,45,0.0,42.5,0.65,13.9,42.5,37.46,25.95
2018,4,5,18,0,0.0,27.0,0.5,13.8,27.0,23.81,13.69
2018,4,5,18,15,4.0,15.5,0.6,13.75,15.5,13.66,0.0
2018,4,5,18,30,8.0,4.0,0.7,13.7,4.0,3.64,0.0
2018,4,5,18,45,4.0,2.0,0.8,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,4,6,5,45,2.5,2.0,4.95,13.85,2.0,0.0,0.0
2018,4,6,6,0,5.0,4.0,5.0,13.9,4.0,3.64,0.0
2018,4,6,6,15,2.5,8.5,5.2,13.95,8.5,7.66,0.0
2018,4,6,6,30,0.0,13.0,5.4,14.0,13.0,11.42,3.82
2018,4,6,6,45,0.0,23.5,5.55,14.05,23.5,20.67,11.9
2018,4,6,7,0,0.0,34.0,5.7,14.1,34.0,29.95,20.01
2018,4,6,7,15,1.5,51.0,5.85,14.25,51.5,45.44,33.3
2018,4,6,7,30,3.0,68.0,6.0,14.4,69.0,61.16,46.68
2018,4,6,7,45,1.5,85.0,6.15,14.5,85.5,76.0,59.22
2018,4,6,8,0,0.0,102.0,6.3,14.6,102.0,90.78,71.51
2018,4,6,8,15,0.0,77.5,6.35,14.8,77.5,68.57,52.51
2018,4,6,8,30,0.0,53.0,6.4,15.0,53.0,46.83,33.99
2018,4,6,8,45,0.0,58.5,6.45,15.2,58.5,51.73,37.97
2018,4,6,9,0,0.0,64.0,6.5,15.4,64.0,56.64,41.91
2018,4,6,9,15,1.0,104.0,6.6,15.6,104.5,93.16,72.13
2018,4,6,9,30,2.0,144.0,6.7,15.8,145.0,130.64,102.76
2018,4,6,9,45,3.0,160.5,6.75,16.0,162.5,146.83,115.69
2018,4,6,10,0,4.0,177.0,6.8,16.2,180.0,163.18,128.7
2018,4,6,10,15,5.0,189.5,6.75,16.2,193.5,175.93,138.83
2018,4,6,10,30,6.0,202.0,6.7,16.2,207.0,188.78,149.01
2018,4,6,10,45,5.5,194.0,6.65,16.25,198.5,180.99,142.5
2018,4,6,11,0,5.0,186.0,6.6,16.3,190.0,173.18,136.03
2018,4,6,11,15,6.5,199.0,6.55,16.25,204.5,186.99,147.12
2018,4,6,11,30,8.0,212.0,6.5,16.2,219.0,200.87,158.22
2018,4,6,11,45,7.5,204.0,6.45,16.2,210.5,192.93,151.76
2018,4,6,12,0,7.0,196.0,6.4,16.2,202.0,184.97,145.32
2018,4,6,12,15,5.5,179.5,6.3,16.2,184.0,168.02,131.63
2018,4,6,12,30,4.0,163.0,6.2,16.2,166.0,151.11,117.96
2018,4,6,12,45,11.0,225.5,6.1,16.2,234.5,216.71,170.95
2018,4,6,13,0,18.0,288.0,6.0,16.2,303.0,283.38,224.09
2018,4,6,13,15,17.5,278.5,5.9,16.2,293.0,273.39,216.19
2018,4,6,13,30,17.0,269.0,5.8,16.2,283.0,263.37,208.4
2018,4,6,13,45,16.0,259.5,5.75,16.2,272.5,252.87,200.24
2018,4,6,14,0,15.0,250.0,5.7,16.2,262.0,242.39,192.11
2018,4,6,14,15,15.5,247.0,5.6,16.15,259.0,239.48,190.1
2018,4,6,14,30,16.0,244.0,5.5,16.1,256.0,236.5,188.06
2018,4,6,14,45,12.5,223.0,5.4,16.05,232.0,213.09,169.5
2018,4,6,15,0,9.0,202.0,5.3,16.0,208.0,190.06,151.17
2018,4,6,15,15,9.0,194.5,5.3,16.0,200.0,182.64,145.53
2018,4,6,15,30,9.0,187.0,5.3,16.0,192.0,175.23,139.87
2018,4,6,15,45,42.5,189.5,5.1,15.9,211.0,203.76,164.24
2018,4,6,16,0,76.0,192.0,4.9,15.8,230.0,222.31,180.03
2018,4,6,16,15,47.0,158.0,4.8,15.75,180.5,170.31,137.22
2018,4,6,16,30,18.0,124.0,4.7,15.7,131.0,118.87,94.66
2018,4,6,16,45,39.5,103.5,4.6,15.6,116.5,109.63,86.81
2018,4,6,17,0,61.0,83.0,4.5,15.5,102.0,97.74,76.05
2018,4,6,17,15,30.5,45.5,4.4,15.45,55.0,48.69,34.88
2018,4,6,17,30,0.0,8.0,4.3,15.4,8.0,7.02,0.32
2018,4,6,17,45,11.5,10.0,4.2,15.35,11.5,10.73,2.86
2018,4,6,18,0,23.0,12.0,4.1,15.3,15.0,12.37,3.64
2018,4,6,18,15,11.5,6.5,4.05,15.3,8.0,5.93,0.0
2018,4,6,18,30,0.0,1.0,4.0,15.3,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,3.95,15.25,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,5,45,2.0,5.5,3.6,14.45,5.5,0.0,0.0
2018,4,7,6,0,4.0,11.0,3.5,14.4,11.0,10.01,0.0
2018,4,7,6,15,10.0,23.5,3.55,14.45,24.5,20.96,9.72
2018,4,7,6,30,16.0,36.0,3.6,14.5,38.0,33.43,21.5
2018,4,7,6,45,23.5,54.0,3.65,14.55,58.5,51.92,37.28
2018,4,7,7,0,31.0,72.0,3.7,14.6,79.0,71.67,54.25
2018,4,7,7,15,94.0,101.5,3.8,14.7,131.5,121.75,95.18
2018,4,7,7,30,157.0,131.0,3.9,14.8,184.0,178.24,142.06
2018,4,7,7,45,236.0,147.0,4.0,14.9,242.0,241.14,194.31
2018,4,7,8,0,315.0,163.0,4.1,15.0,300.0,309.28,250.86
2018,4,7,8,15,382.0,171.0,4.1,15.15,357.0,379.4,308.37
2018,4,7,8,30,449.0,179.0,4.1,15.3,414.0,449.9,365.34
2018,4,7,8,45,586.0,159.5,4.1,15.4,495.5,547.86,443.62
2018,4,7,9,0,723.0,140.0,4.1,15.5,577.0,653.55,526.1
2018,4,7,9,15,713.5,153.0,4.05,15.6,609.5,696.35,557.35
2018,4,7,9,30,704.0,166.0,4.0,15.7,642.0,736.05,585.84
2018,4,7,9,45,762.0,155.5,3.95,15.8,696.0,803.06,634.17
2018,4,7,10,0,820.0,145.0,3.9,15.9,750.0,867.53,678.54
2018,4,7,10,15,829.5,148.0,4.0,15.95,781.0,907.95,706.09
2018,4,7,10,30,839.0,151.0,4.1,16.0,812.0,945.74,731.83
2018,4,7,10,45,842.5,154.5,4.2,16.1,834.5,975.55,751.8
2018,4,7,11,0,846.0,158.0,4.3,16.2,857.0,1002.04,769.52
2018,4,7,11,15,858.0,155.5,4.4,16.2,875.5,1027.16,786.91
2018,4,7,11,30,870.0,153.0,4.5,16.2,894.0,1048.89,802.18
2018,4,7,11,45,869.5,155.5,4.6,16.2,901.0,1059.8,810.16
2018,4,7,12,0,869.0,158.0,4.7,16.2,908.0,1066.84,815.7
2018,4,7,12,15,861.5,162.5,4.75,16.15,905.5,1065.0,815.0
2018,4,7,12,30,854.0,167.0,4.8,16.1,903.0,1059.29,811.82
2018,4,7,12,45,841.5,172.5,4.85,16.1,891.5,1045.8,803.26
2018,4,7,13,0,829.0,178.0,4.9,16.1,880.0,1028.71,792.34
2018,4,7,13,15,828.0,174.5,4.95,16.0,864.0,1010.36,780.92
2018,4,7,13,30,827.0,171.0,5.0,15.9,848.0,988.47,767.05
2018,4,7,13,45,806.5,173.0,5.0,15.85,817.0,950.52,741.26
2018,4,7,14,0,786.0,175.0,5.0,15.8,786.0,916.37,718.16
2018,4,7,14,15,796.0,164.5,5.0,15.7,762.0,887.3,698.74
2018,4,7,14,30,806.0,154.0,5.0,15.6,738.0,850.27,673.42
2018,4,7,14,45,792.5,150.0,5.0,15.5,699.5,806.31,642.83
2018,4,7,15,0,779.0,146.0,5.0,15.4,661.0,756.44,607.08
2018,4,7,15,15,759.5,142.0,5.0,15.4,616.5,700.93,565.2
2018,4,7,15,30,740.0,138.0,5.0,15.4,572.0,644.87,522.0
2018,4,7,15,45,717.5,132.5,4.9,15.15,524.5,585.26,475.16
2018,4,7,16,0,695.0,127.0,4.8,14.9,477.0,526.11,427.46
2018,4,7,16,15,662.0,120.5,4.8,14.75,425.5,461.54,374.22
2018,4,7,16,30,629.0,114.0,4.8,14.6,374.0,399.3,321.39
2018,4,7,16,45,580.5,106.5,4.8,14.45,321.0,332.95,264.09
2018,4,7,17,0,532.0,99.0,4.8,14.3,268.0,268.73,207.63
2018,4,7,17,15,461.5,89.0,4.65,14.05,216.0,205.27,152.23
2018,4,7,17,30,391.0,79.0,4.5,13.8,164.0,150.25,105.05
2018,4,7,17,45,291.5,64.5,4.4,13.55,118.0,96.35,62.56
2018,4,7,18,0,192.0,50.0,4.3,13.3,72.0,54.68,32.94
2018,4,7,18,15,107.0,31.0,4.15,13.15,42.0,24.62,6.58
2018,4,7,18,30,22.0,12.0,4.0,13.0,12.0,10.91,0.0
2018,4,7,18,45,11.0,6.0,3.9,12.8,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,8,5,45,39.5,9.5,4.8,11.7,11.0,8.64,0.0
2018,4,8,6,0,79.0,19.0,4.9,11.9,22.0,17.28,0.0
2018,4,8,6,15,195.0,35.0,5.05,12.1,59.0,34.03,17.47
2018,4,8,6,30,311.0,51.0,5.2,12.3,96.0,74.59,44.35
2018,4,8,6,45,403.0,62.0,5.35,12.55,145.0,121.97,80.09
2018,4,8,7,0,495.0,73.0,5.5,12.8,194.0,183.32,131.26
2018,4,8,7,15,556.0,80.5,5.5,12.95,247.0,242.06,183.59
2018,4,8,7,30,617.0,88.0,5.5,13.1,300.0,307.82,242.29
2018,4,8,7,45,659.0,93.5,5.5,13.25,353.0,370.5,298.27
2018,4,8,8,0,701.0,99.0,5.5,13.4,406.0,437.03,356.2
2018,4,8,8,15,729.5,103.5,5.5,13.6,457.0,498.93,408.93
2018,4,8,8,30,758.0,108.0,5.5,13.8,508.0,562.35,461.38
2018,4,8,8,45,778.5,113.0,5.45,14.0,556.0,621.19,508.63
2018,4,8,9,0,799.0,118.0,5.4,14.2,604.0,680.87,555.17
2018,4,8,9,15,818.0,120.0,5.4,14.4,647.5,735.97,597.29
2018,4,8,9,30,837.0,122.0,5.4,14.6,691.0,790.14,636.17
2018,4,8,9,45,852.0,123.0,5.4,14.8,729.0,838.76,670.31
2018,4,8,10,0,867.0,124.0,5.4,15.0,767.0,885.48,702.68
2018,4,8,10,15,875.0,126.0,5.4,15.15,797.0,924.88,729.56
2018,4,8,10,30,883.0,128.0,5.4,15.3,827.0,952.39,747.73
2018,4,8,10,45,887.5,130.5,5.4,15.45,850.0,982.41,767.73
2018,4,8,11,0,892.0,133.0,5.4,15.6,873.0,1009.05,785.27
2018,4,8,11,15,895.5,134.5,5.35,15.7,888.5,1030.17,798.7
2018,4,8,11,30,899.0,136.0,5.3,15.8,904.0,1047.65,809.64
2018,4,8,11,45,901.0,137.0,5.3,15.9,912.0,1059.36,817.05
2018,4,8,12,0,903.0,138.0,5.3,16.0,920.0,1067.24,821.96
2018,4,8,12,15,905.0,137.0,5.3,16.05,920.0,1069.2,823.07
2018,4,8,12,30,907.0,136.0,5.3,16.1,920.0,1067.25,821.65
2018,4,8,12,45,906.5,134.0,5.3,16.15,911.0,1057.86,815.23
2018,4,8,13,0,906.0,132.0,5.3,16.2,902.0,1044.61,806.29
2018,4,8,13,15,901.0,131.5,5.3,16.2,884.5,1024.7,792.97
2018,4,8,13,30,896.0,131.0,5.3,16.2,867.0,1001.21,777.25
2018,4,8,13,45,888.5,129.5,5.35,16.2,841.5,970.93,757.1
2018,4,8,14,0,881.0,128.0,5.4,16.2,816.0,937.48,734.64
2018,4,8,14,15,869.0,127.0,5.45,16.15,782.5,905.73,713.44
2018,4,8,14,30,857.0,126.0,5.5,16.1,749.0,862.72,683.86
2018,4,8,14,45,842.5,124.0,5.6,16.05,710.0,814.43,650.34
2018,4,8,15,0,828.0,122.0,5.7,16.0,671.0,764.37,615.03
2018,4,8,15,15,810.5,118.5,5.7,16.0,626.5,709.17,573.79
2018,4,8,15,30,793.0,115.0,5.7,16.0,582.0,653.1,530.19
2018,4,8,15,45,767.5,111.5,5.85,15.7,533.0,592.7,482.99
2018,4,8,16,0,742.0,108.0,6.0,15.4,484.0,531.58,433.75
2018,4,8,16,15,705.0,104.5,6.1,15.2,431.5,465.75,378.96
2018,4,8,16,30,668.0,101.0,6.2,15.0,379.0,402.56,324.79
2018,4,8,16,45,618.5,94.5,6.25,14.75,325.0,334.76,265.72
2018,4,8,17,0,569.0,88.0,6.3,14.5,271.0,271.98,209.85
2018,4,8,17,15,492.0,80.0,6.2,14.15,217.5,206.25,152.3
2018,4,8,17,30,415.0,72.0,6.1,13.8,164.0,147.65,102.06
2018,4,8,17,45,295.0,57.5,6.0,13.5,114.0,90.0,57.25
2018,4,8,18,0,175.0,43.0,5.9,13.2,64.0,47.87,28.13
2018,4,8,18,15,100.0,26.5,5.75,13.0,37.5,21.39,6.39
2018,4,8,18,30,25.0,10.0,5.6,12.8,11.0,9.1,0.0
2018,4,8,18,45,12.5,5.0,5.45,12.65,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,7.5,1.7,12.35,7.5,6.82,0.0
2018,4,9,6,0,9.0,15.0,1.7,12.5,15.0,13.19,0.0
2018,4,9,6,15,5.5,30.5,1.75,12.9,30.5,26.62,15.13
2018,4,9,6,30,2.0,46.0,1.8,13.3,46.0,40.42,28.2
2018,4,9,6,45,6.0,56.5,1.9,13.65,57.5,50.71,37.29
2018,4,9,7,0,10.0,67.0,2.0,14.0,69.0,61.42,46.55
2018,4,9,7,15,5.0,69.0,1.95,14.3,70.0,62.46,47.74
2018,4,9,7,30,0.0,71.0,1.9,14.6,71.0,62.8,48.07
2018,4,9,7,45,77.5,121.5,1.85,14.9,156.0,147.29,118.07
2018,4,9,8,0,155.0,172.0,1.8,15.2,241.0,237.61,191.69
2018,4,9,8,15,321.5,172.0,1.75,15.55,336.0,341.25,274.94
2018,4,9,8,30,488.0,172.0,1.7,15.9,431.0,465.65,372.27
2018,4,9,8,45,566.0,164.0,1.65,16.25,490.5,535.08,424.92
2018,4,9,9,0,644.0,156.0,1.6,16.6,550.0,616.12,484.87
2018,4,9,9,15,567.5,197.0,1.6,16.95,562.0,629.06,491.62
2018,4,9,9,30,491.0,238.0,1.6,17.3,574.0,638.63,495.77
2018,4,9,9,45,536.5,236.5,1.55,17.65,621.5,696.64,536.45
2018,4,9,10,0,582.0,235.0,1.5,18.0,669.0,756.06,576.62
2018,4,9,10,15,669.5,210.5,1.5,18.3,728.5,835.44,631.02
2018,4,9,10,30,757.0,186.0,1.5,18.6,788.0,912.11,680.24
2018,4,9,10,45,724.5,208.0,1.5,18.9,797.0,925.61,686.63
2018,4,9,11,0,692.0,230.0,1.5,19.2,806.0,934.17,690.63
2018,4,9,11,15,681.0,241.5,1.45,19.5,817.0,948.67,697.94
2018,4,9,11,30,670.0,253.0,1.4,19.8,828.0,959.65,702.6
2018,4,9,11,45,614.0,284.0,1.35,20.05,814.0,940.87,687.06
2018,4,9,12,0,558.0,315.0,1.3,20.3,800.0,917.41,668.95
2018,4,9,12,15,567.5,308.0,1.25,20.55,801.0,920.43,670.14
2018,4,9,12,30,577.0,301.0,1.2,20.8,802.0,920.59,669.22
2018,4,9,12,45,686.5,241.0,1.2,21.0,831.0,967.75,701.94
2018,4,9,13,0,796.0,181.0,1.2,21.2,860.0,996.97,719.63
2018,4,9,13,15,703.0,220.0,1.15,21.35,811.0,941.27,683.1
2018,4,9,13,30,610.0,259.0,1.1,21.5,762.0,875.96,639.46
2018,4,9,13,45,595.5,255.5,1.05,21.65,734.5,842.37,617.58
2018,4,9,14,0,581.0,252.0,1.0,21.8,707.0,803.37,591.68
2018,4,9,14,15,629.0,221.0,1.1,21.65,695.5,797.59,591.78
2018,4,9,14,30,677.0,190.0,1.2,21.5,684.0,781.94,584.73
2018,4,9,14,45,606.5,202.5,1.35,21.4,628.0,709.59,536.45
2018,4,9,15,0,536.0,215.0,1.5,21.3,572.0,636.33,486.42
2018,4,9,15,15,483.0,214.0,1.5,21.3,520.0,570.95,439.69
2018,4,9,15,30,430.0,213.0,1.5,21.3,468.0,508.9,394.25
2018,4,9,15,45,476.0,183.0,2.05,20.6,443.5,482.31,378.45
2018,4,9,16,0,522.0,153.0,2.6,19.9,419.0,449.72,355.81
2018,4,9,16,15,541.5,131.5,2.8,19.35,382.0,406.3,321.8
2018,4,9,16,30,561.0,110.0,3.0,18.8,345.0,363.69,286.6
2018,4,9,16,45,414.0,112.0,3.25,18.3,272.5,270.47,211.34
2018,4,9,17,0,267.0,114.0,3.5,17.8,200.0,193.98,149.67
2018,4,9,17,15,308.0,91.5,3.55,17.25,173.5,167.58,124.3
2018,4,9,17,30,349.0,69.0,3.6,16.7,147.0,131.91,90.42
2018,4,9,17,45,311.5,54.5,3.65,16.2,110.5,88.78,54.93
2018,4,9,18,0,274.0,40.0,3.7,15.7,74.0,50.5,27.12
2018,4,9,18,15,170.5,26.0,3.45,15.45,44.0,20.45,6.85
2018,4,9,18,30,67.0,12.0,3.2,15.2,14.0,10.91,0.0
2018,4,9,18,45,33.5,6.0,2.95,14.95,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,2.45,13.6,6.0,5.46,0.0
2018,4,10,6,0,6.0,12.0,2.4,13.7,12.0,10.77,0.0
2018,4,10,6,15,28.5,27.5,2.45,13.9,31.5,24.7,13.45
2018,4,10,6,30,51.0,43.0,2.5,14.1,51.0,43.21,28.51
2018,4,10,6,45,74.0,63.0,2.5,14.3,79.5,69.0,49.67
2018,4,10,7,0,97.0,83.0,2.5,14.5,108.0,98.12,74.18
2018,4,10,7,15,98.0,110.0,2.6,14.7,140.0,130.61,102.44
2018,4,10,7,30,99.0,137.0,2.7,14.9,172.0,163.57,130.66
2018,4,10,7,45,67.0,140.5,2.8,15.05,166.0,156.53,125.65
2018,4,10,8,0,35.0,144.0,2.9,15.2,160.0,149.13,119.67
2018,4,10,8,15,26.5,139.0,3.0,15.35,152.0,142.15,113.69
2018,4,10,8,30,18.0,134.0,3.1,15.5,144.0,134.13,106.72
2018,4,10,8,45,19.0,172.5,3.15,15.65,183.5,167.4,133.63
2018,4,10,9,0,20.0,211.0,3.2,15.8,223.0,205.08,163.67
2018,4,10,9,15,24.0,234.5,3.25,15.9,250.0,231.16,184.15
2018,4,10,9,30,28.0,258.0,3.3,16.0,277.0,267.31,212.45
2018,4,10,9,45,25.5,265.5,3.3,16.1,283.5,274.24,217.25
2018,4,10,10,0,23.0,273.0,3.3,16.2,290.0,269.93,213.31
2018,4,10,10,15,21.0,274.5,3.25,16.25,290.5,270.38,213.21
2018,4,10,10,30,19.0,276.0,3.2,16.3,291.0,270.65,212.99
2018,4,10,10,45,38.5,321.5,3.15,16.4,353.5,347.82,273.16
2018,4,10,11,0,58.0,367.0,3.1,16.5,416.0,414.7,324.06
2018,4,10,11,15,45.5,344.5,3.15,16.45,383.0,380.48,297.33
2018,4,10,11,30,33.0,322.0,3.2,16.4,350.0,345.78,270.46
2018,4,10,11,45,44.5,357.0,3.2,16.4,395.5,393.88,307.55
2018,4,10,12,0,56.0,392.0,3.2,16.4,441.0,442.3,344.16
2018,4,10,12,15,68.0,400.5,3.3,16.3,460.0,463.41,360.51
2018,4,10,12,30,80.0,409.0,3.4,16.2,479.0,484.12,376.7
2018,4,10,12,45,90.5,404.0,3.5,16.1,482.0,488.57,380.82
2018,4,10,13,0,101.0,399.0,3.6,16.0,485.0,492.37,384.56
2018,4,10,13,15,54.0,290.0,3.75,15.9,336.0,332.38,262.04
2018,4,10,13,30,7.0,181.0,3.9,15.8,187.0,170.16,133.23
2018,4,10,13,45,5.0,166.5,4.0,15.7,170.5,154.61,121.1
2018,4,10,14,0,3.0,152.0,4.1,15.6,154.0,139.2,108.8
2018,4,10,14,15,7.5,191.0,4.25,15.5,196.5,179.14,141.51
2018,4,10,14,30,12.0,230.0,4.4,15.4,239.0,219.26,174.17
2018,4,10,14,45,15.0,231.0,4.5,15.25,241.5,222.11,176.95
2018,4,10,15,0,18.0,232.0,4.6,15.1,244.0,224.69,179.61
2018,4,10,15,15,18.0,221.5,4.6,15.1,233.0,213.95,171.34
2018,4,10,15,30,18.0,211.0,4.6,15.1,222.0,203.2,163.04
2018,4,10,15,45,30.5,197.5,4.85,14.9,214.0,203.19,163.9
2018,4,10,16,0,43.0,184.0,5.1,14.7,206.0,195.02,157.88
2018,4,10,16,15,90.5,176.0,5.15,14.55,216.0,207.97,169.11
2018,4,10,16,30,138.0,168.0,5.2,14.4,226.0,220.2,178.88
2018,4,10,16,45,308.0,130.0,5.25,14.25,237.0,242.21,194.07
2018,4,10,17,0,478.0,92.0,5.3,14.1,248.0,242.48,187.5
2018,4,10,17,15,308.0,73.0,5.15,13.85,166.5,149.6,111.05
2018,4,10,17,30,138.0,54.0,5.0,13.6,85.0,76.4,53.7
2018,4,10,17,45,99.0,39.0,4.9,13.4,58.5,47.79,30.5
2018,4,10,18,0,60.0,24.0,4.8,13.2,32.0,24.6,12.83
2018,4,10,18,15,63.5,19.0,4.7,13.0,24.0,15.69,4.71
2018,4,10,18,30,67.0,14.0,4.6,12.8,16.0,12.73,0.0
2018,4,10,18,45,33.5,7.0,4.55,12.55,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,11,5,45,15.5,6.5,4.05,11.75,7.5,5.91,0.0
2018,4,11,6,0,31.0,13.0,3.9,11.8,15.0,10.85,0.0
2018,4,11,6,15,76.5,25.5,3.85,12.0,36.0,24.04,12.35
2018,4,11,6,30,122.0,38.0,3.8,12.2,57.0,45.81,28.08
2018,4,11,6,45,205.0,57.0,3.75,12.4,103.5,87.07,59.65
2018,4,11,7,0,288.0,76.0,3.7,12.6,150.0,138.85,102.0
2018,4,11,7,15,325.0,96.0,3.4,12.75,197.5,189.03,145.86
2018,4,11,7,30,362.0,116.0,3.1,12.9,245.0,243.72,193.41
2018,4,11,7,45,350.0,140.0,2.85,13.05,281.0,286.38,230.92
2018,4,11,8,0,338.0,164.0,2.6,13.2,317.0,320.95,260.5
2018,4,11,8,15,312.5,190.0,2.45,13.3,344.0,354.08,287.77
2018,4,11,8,30,287.0,216.0,2.3,13.4,371.0,383.94,311.28
2018,4,11,8,45,409.5,206.0,2.15,13.55,448.5,477.58,385.34
2018,4,11,9,0,532.0,196.0,2.0,13.7,526.0,574.51,459.61
2018,4,11,9,15,514.0,218.5,2.25,13.9,555.0,611.31,486.68
2018,4,11,9,30,496.0,241.0,2.5,14.1,584.0,644.93,511.3
2018,4,11,9,45,400.5,289.0,2.7,14.25,575.5,626.23,495.16
2018,4,11,10,0,305.0,337.0,2.9,14.4,567.0,610.72,480.99
2018,4,11,10,15,326.5,343.5,3.25,14.45,598.0,648.49,510.13
2018,4,11,10,30,348.0,350.0,3.6,14.5,629.0,686.27,538.8
2018,4,11,10,45,452.5,322.5,3.95,14.55,696.0,780.21,610.49
2018,4,11,11,0,557.0,295.0,4.3,14.6,763.0,864.73,674.53
2018,4,11,11,15,592.5,285.5,4.45,14.55,791.0,901.04,701.62
2018,4,11,11,30,628.0,276.0,4.6,14.5,819.0,938.81,729.98
2018,4,11,11,45,629.5,278.5,4.8,14.45,826.5,949.46,738.72
2018,4,11,12,0,631.0,281.0,5.0,14.4,834.0,957.07,745.54
2018,4,11,12,15,522.5,326.5,5.1,14.35,784.0,892.03,696.63
2018,4,11,12,30,414.0,372.0,5.2,14.3,734.0,826.48,646.9
2018,4,11,12,45,393.5,376.0,5.3,14.3,717.0,792.95,623.11
2018,4,11,13,0,373.0,380.0,5.4,14.3,700.0,771.38,607.48
2018,4,11,13,15,323.0,382.0,5.45,14.3,655.5,717.82,567.06
2018,4,11,13,30,273.0,384.0,5.5,14.3,611.0,664.49,526.5
2018,4,11,13,45,197.5,366.5,5.5,14.25,528.0,554.21,441.81
2018,4,11,14,0,122.0,349.0,5.5,14.2,445.0,461.72,369.09
2018,4,11,14,15,293.0,302.5,5.55,14.15,521.0,569.55,458.77
2018,4,11,14,30,464.0,256.0,5.6,14.1,597.0,664.28,535.88
2018,4,11,14,45,599.5,205.0,5.6,14.05,622.5,704.12,569.48
2018,4,11,15,0,735.0,154.0,5.6,14.0,648.0,726.52,589.46
2018,4,11,15,15,556.0,192.5,5.6,14.0,552.0,598.56,487.84
2018,4,11,15,30,377.0,231.0,5.6,14.0,456.0,480.88,392.81
2018,4,11,15,45,369.5,213.0,5.75,13.9,418.5,437.18,358.4
2018,4,11,16,0,362.0,195.0,5.9,13.8,381.0,393.48,322.93
2018,4,11,16,15,264.5,182.5,6.0,13.7,311.0,311.05,254.79
2018,4,11,16,30,167.0,170.0,6.1,13.6,241.0,234.19,190.93
2018,4,11,16,45,93.0,108.5,6.2,13.5,147.0,137.13,109.93
2018,4,11,17,0,19.0,47.0,6.3,13.4,53.0,48.23,35.39
2018,4,11,17,15,25.5,40.0,6.6,13.25,46.5,42.29,29.89
2018,4,11,17,30,32.0,33.0,6.9,13.1,40.0,36.42,24.25
2018,4,11,17,45,34.5,39.0,7.2,12.95,45.0,39.52,26.41
2018,4,11,18,0,37.0,45.0,7.5,12.8,50.0,40.86,27.07
2018,4,11,18,15,20.0,27.5,7.5,12.65,30.0,23.31,10.57
2018,4,11,18,30,3.0,10.0,7.5,12.5,10.0,9.1,0.0
2018,4,11,18,45,1.5,5.0,7.55,12.35,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.85,11.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.2,10.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.9,10.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,5,45,58.5,13.0,5.45,10.45,16.5,11.82,0.0
2018,4,12,6,0,117.0,26.0,5.5,10.7,33.0,20.52,1.2
2018,4,12,6,15,233.5,41.0,5.6,10.95,73.0,41.16,23.44
2018,4,12,6,30,350.0,56.0,5.7,11.2,113.0,83.93,50.99
2018,4,12,6,45,344.0,71.0,5.8,11.4,144.0,122.13,83.61
2018,4,12,7,0,338.0,86.0,5.9,11.6,175.0,159.46,118.18
2018,4,12,7,15,465.5,91.0,5.85,11.7,243.0,224.89,173.15
2018,4,12,7,30,593.0,96.0,5.8,11.8,311.0,308.91,245.22
2018,4,12,7,45,646.5,101.0,5.8,11.95,368.0,374.39,303.28
2018,4,12,8,0,700.0,106.0,5.8,12.1,425.0,445.06,364.58
2018,4,12,8,15,725.0,112.0,5.75,12.2,475.5,506.48,417.09
2018,4,12,8,30,750.0,118.0,5.7,12.3,526.0,569.04,469.03
2018,4,12,8,45,720.5,137.0,5.6,12.45,556.5,611.12,502.61
2018,4,12,9,0,691.0,156.0,5.5,12.6,587.0,648.21,531.1
2018,4,12,9,15,616.0,193.0,5.45,12.7,596.5,664.73,542.09
2018,4,12,9,30,541.0,230.0,5.4,12.8,606.0,668.49,542.77
2018,4,12,9,45,689.0,187.5,5.35,12.95,692.0,775.63,626.54
2018,4,12,10,0,837.0,145.0,5.3,13.1,778.0,881.05,703.66
2018,4,12,10,15,845.0,148.0,5.25,13.2,808.0,920.26,730.07
2018,4,12,10,30,853.0,151.0,5.2,13.3,838.0,956.67,754.6
2018,4,12,10,45,858.0,153.0,5.15,13.4,860.5,986.25,774.07
2018,4,12,11,0,863.0,155.0,5.1,13.5,883.0,1012.51,791.14
2018,4,12,11,15,864.5,157.5,5.15,13.55,897.5,1032.41,804.7
2018,4,12,11,30,866.0,160.0,5.2,13.6,912.0,1048.62,815.79
2018,4,12,11,45,864.5,163.0,5.25,13.65,918.5,1058.59,822.64
2018,4,12,12,0,863.0,166.0,5.3,13.7,925.0,1064.71,826.97
2018,4,12,12,15,858.5,169.0,5.5,13.75,923.0,1063.94,827.86
2018,4,12,12,30,854.0,172.0,5.7,13.8,921.0,1059.34,826.15
2018,4,12,12,45,846.0,174.5,5.85,13.8,910.0,1046.96,818.77
2018,4,12,13,0,838.0,177.0,6.0,13.8,899.0,1030.97,808.88
2018,4,12,13,15,835.0,174.5,6.1,13.75,882.0,1011.33,796.22
2018,4,12,13,30,832.0,172.0,6.2,13.7,865.0,988.21,781.06
2018,4,12,13,45,827.0,168.5,6.35,13.7,840.5,958.87,761.48
2018,4,12,14,0,822.0,165.0,6.5,13.7,816.0,926.42,739.48
2018,4,12,14,15,813.0,161.0,6.55,13.6,783.5,887.06,711.97
2018,4,12,14,30,804.0,157.0,6.6,13.5,751.0,845.21,682.39
2018,4,12,14,45,793.0,152.0,6.65,13.45,712.5,802.1,651.46
2018,4,12,15,0,782.0,147.0,6.7,13.4,674.0,753.06,615.02
2018,4,12,15,15,763.0,142.5,6.7,13.4,629.5,697.34,571.68
2018,4,12,15,30,744.0,138.0,6.7,13.4,585.0,641.07,527.03
2018,4,12,15,45,724.0,132.0,6.75,13.25,537.5,582.45,479.9
2018,4,12,16,0,704.0,126.0,6.8,13.1,490.0,524.04,431.69
2018,4,12,16,15,678.5,118.0,6.75,12.95,439.5,461.5,378.69
2018,4,12,16,30,653.0,110.0,6.7,12.8,389.0,400.48,325.56
2018,4,12,16,45,612.5,102.0,6.7,12.7,336.5,335.7,268.23
2018,4,12,17,0,572.0,94.0,6.7,12.6,284.0,274.9,213.34
2018,4,12,17,15,510.0,85.0,6.55,12.35,232.0,212.17,157.46
2018,4,12,17,30,448.0,76.0,6.4,12.1,180.0,154.58,107.18
2018,4,12,17,45,357.5,63.5,6.3,11.9,133.0,100.61,64.11
2018,4,12,18,0,267.0,51.0,6.2,11.7,86.0,58.13,34.68
2018,4,12,18,15,159.5,33.0,6.1,11.55,51.5,25.92,13.21
2018,4,12,18,30,52.0,15.0,6.0,11.4,17.0,13.64,0.0
2018,4,12,18,45,26.0,7.5,5.9,11.25,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
