Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,30,899.0,106.0,4.8,19.8,850.0,812.96,630.79
2018,6,1,14,45,889.5,104.5,4.95,19.75,813.5,770.65,602.33
2018,6,1,15,0,880.0,103.0,5.1,19.7,777.0,726.22,571.66
2018,6,1,15,15,868.5,101.0,5.1,19.7,736.0,678.12,535.2
2018,6,1,15,30,857.0,99.0,5.1,19.7,695.0,628.55,496.79
2018,6,1,15,45,841.5,96.5,5.4,19.4,649.5,575.04,455.68
2018,6,1,16,0,826.0,94.0,5.7,19.1,604.0,521.2,412.74
2018,6,1,16,15,806.5,90.5,5.8,18.8,555.0,463.51,364.95
2018,6,1,16,30,787.0,87.0,5.9,18.5,506.0,406.32,316.08
2018,6,1,16,45,761.0,84.0,6.0,18.2,456.0,348.12,265.16
2018,6,1,17,0,735.0,81.0,6.1,17.9,406.0,291.74,214.77
2018,6,1,17,15,700.5,76.5,6.0,17.5,355.0,231.56,161.45
2018,6,1,17,30,666.0,72.0,5.9,17.1,304.0,177.03,114.13
2018,6,1,17,45,616.0,66.5,5.85,16.65,254.0,123.56,72.17
2018,6,1,18,0,566.0,61.0,5.8,16.2,204.0,75.89,42.44
2018,6,1,18,15,492.0,53.5,5.55,15.85,158.0,41.36,30.88
2018,6,1,18,30,418.0,46.0,5.3,15.5,112.0,36.67,26.34
2018,6,1,18,45,306.0,36.0,5.05,15.1,75.0,29.46,19.07
2018,6,1,19,0,194.0,26.0,4.8,14.7,38.0,20.57,3.3
2018,6,1,19,15,101.5,14.0,4.55,14.55,20.0,12.73,0.0
2018,6,1,19,30,9.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,4.0,14.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,2,4,45,37.5,5.5,1.7,13.0,6.5,0.0,0.0
2018,6,2,5,0,75.0,11.0,1.6,13.1,13.0,10.01,0.0
2018,6,2,5,15,196.5,24.0,1.6,13.35,42.5,18.95,3.22
2018,6,2,5,30,318.0,37.0,1.6,13.6,72.0,30.38,20.08
2018,6,2,5,45,410.0,44.5,1.55,13.85,114.0,35.25,25.36
2018,6,2,6,0,502.0,52.0,1.5,14.1,156.0,40.07,30.04
2018,6,2,6,15,562.5,58.5,1.5,14.45,204.5,73.93,41.06
2018,6,2,6,30,623.0,65.0,1.5,14.8,253.0,123.4,72.05
2018,6,2,6,45,665.0,69.5,1.45,15.15,304.0,175.02,112.69
2018,6,2,7,0,707.0,74.0,1.4,15.5,355.0,233.65,162.58
2018,6,2,7,15,737.5,77.5,1.5,15.95,406.0,289.53,211.74
2018,6,2,7,30,768.0,81.0,1.6,16.4,457.0,348.04,262.67
2018,6,2,7,45,791.0,84.5,1.65,16.85,507.0,405.82,311.93
2018,6,2,8,0,814.0,88.0,1.7,17.3,557.0,464.77,360.58
2018,6,2,8,15,831.0,90.5,1.8,17.8,604.0,520.53,405.38
2018,6,2,8,30,848.0,93.0,1.9,18.3,651.0,575.51,448.18
2018,6,2,8,45,861.5,95.5,2.0,18.8,695.0,628.03,487.86
2018,6,2,9,0,875.0,98.0,2.1,19.3,739.0,679.53,525.65
2018,6,2,9,15,882.0,101.5,2.2,19.7,777.0,726.12,559.1
2018,6,2,9,30,889.0,105.0,2.3,20.1,815.0,770.62,588.88
2018,6,2,9,45,892.5,109.0,2.35,20.5,847.0,810.56,614.66
2018,6,2,10,0,896.0,113.0,2.4,20.9,879.0,847.74,638.3
2018,6,2,10,15,901.5,114.5,2.45,21.15,906.0,881.32,659.69
2018,6,2,10,30,907.0,116.0,2.5,21.4,933.0,911.95,679.0
2018,6,2,10,45,911.0,117.5,2.55,21.7,953.5,938.14,695.17
2018,6,2,11,0,915.0,119.0,2.6,22.0,974.0,961.02,709.15
2018,6,2,11,15,917.5,119.5,2.65,22.15,987.0,978.16,719.81
2018,6,2,11,30,920.0,120.0,2.7,22.3,1000.0,991.78,728.29
2018,6,2,11,45,921.0,121.0,2.75,22.5,1006.0,1000.89,733.78
2018,6,2,12,0,922.0,122.0,2.8,22.7,1012.0,1006.39,737.06
2018,6,2,12,15,924.0,120.5,2.9,22.8,1011.0,1006.88,737.93
2018,6,2,12,30,926.0,119.0,3.0,22.9,1010.0,1003.74,736.56
2018,6,2,12,45,927.5,116.5,3.1,23.0,1001.5,995.51,731.96
2018,6,2,13,0,929.0,114.0,3.2,23.1,993.0,983.61,725.02
2018,6,2,13,15,925.5,113.0,3.3,23.1,976.0,964.87,713.88
2018,6,2,13,30,922.0,112.0,3.4,23.1,959.0,942.69,700.45
2018,6,2,13,45,916.5,111.0,3.5,23.05,935.0,915.4,683.66
2018,6,2,14,0,911.0,110.0,3.6,23.0,911.0,884.98,664.64
2018,6,2,14,15,904.0,109.0,3.75,22.85,881.0,850.36,643.06
2018,6,2,14,30,897.0,108.0,3.9,22.7,851.0,813.04,619.29
2018,6,2,14,45,887.0,106.5,4.0,22.6,814.5,770.49,591.15
2018,6,2,15,0,877.0,105.0,4.1,22.5,778.0,725.87,560.87
2018,6,2,15,15,865.5,103.0,4.1,22.5,737.0,677.96,525.47
2018,6,2,15,30,854.0,101.0,4.1,22.5,696.0,628.58,488.14
2018,6,2,15,45,838.0,98.5,4.2,22.1,650.5,575.85,448.2
2018,6,2,16,0,822.0,96.0,4.3,21.7,605.0,521.16,405.45
2018,6,2,16,15,802.0,92.5,4.3,21.4,556.0,463.49,358.74
2018,6,2,16,30,782.0,89.0,4.3,21.1,507.0,406.38,311.02
2018,6,2,16,45,756.0,86.0,4.25,20.75,457.0,348.49,261.42
2018,6,2,17,0,730.0,83.0,4.2,20.4,407.0,292.42,212.32
2018,6,2,17,15,694.0,78.0,4.1,19.95,355.5,231.71,159.68
2018,6,2,17,30,658.0,73.0,4.0,19.5,304.0,176.88,112.98
2018,6,2,17,45,607.5,67.5,3.85,19.0,254.0,123.84,71.93
2018,6,2,18,0,557.0,62.0,3.7,18.5,204.0,76.66,42.75
2018,6,2,18,15,482.5,54.5,3.55,18.0,158.0,42.11,31.28
2018,6,2,18,30,408.0,47.0,3.4,17.5,112.0,37.46,26.83
2018,6,2,18,45,297.0,37.0,3.25,17.0,75.5,30.3,19.7
2018,6,2,19,0,186.0,27.0,3.1,16.5,39.0,21.34,4.66
2018,6,2,19,15,97.0,14.5,3.0,16.3,20.5,13.19,0.0
2018,6,2,19,30,8.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,2.8,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,4,45,34.0,5.5,2.0,13.4,6.5,0.0,0.0
2018,6,3,5,0,68.0,11.0,2.1,13.5,13.0,10.01,0.0
2018,6,3,5,15,185.5,24.5,2.15,13.75,42.5,19.33,3.81
2018,6,3,5,30,303.0,38.0,2.2,14.0,72.0,31.26,20.81
2018,6,3,5,45,395.0,46.5,2.2,14.3,114.0,36.97,26.8
2018,6,3,6,0,487.0,55.0,2.2,14.6,156.0,42.56,32.17
2018,6,3,6,15,548.5,61.0,2.15,14.9,204.0,74.93,42.37
2018,6,3,6,30,610.0,67.0,2.1,15.2,252.0,123.18,72.4
2018,6,3,6,45,653.5,72.0,2.05,15.55,303.0,174.67,112.86
2018,6,3,7,0,697.0,77.0,2.0,15.9,354.0,230.9,160.79
2018,6,3,7,15,728.0,80.5,2.05,16.3,405.0,288.88,211.71
2018,6,3,7,30,759.0,84.0,2.1,16.7,456.0,346.98,262.41
2018,6,3,7,45,782.5,87.0,2.1,17.1,505.5,403.97,311.22
2018,6,3,8,0,806.0,90.0,2.1,17.5,555.0,462.19,359.48
2018,6,3,8,15,823.0,93.5,2.15,17.8,602.5,518.47,405.02
2018,6,3,8,30,840.0,97.0,2.2,18.1,650.0,573.91,448.48
2018,6,3,8,45,853.5,98.5,2.25,18.4,693.0,625.09,487.54
2018,6,3,9,0,867.0,100.0,2.3,18.7,736.0,675.25,524.76
2018,6,3,9,15,874.5,103.5,2.4,18.9,774.0,721.83,558.85
2018,6,3,9,30,882.0,107.0,2.5,19.1,812.0,766.39,589.47
2018,6,3,9,45,887.0,111.0,2.6,19.35,845.0,807.23,616.8
2018,6,3,10,0,892.0,115.0,2.7,19.6,878.0,845.44,642.12
2018,6,3,10,15,899.0,116.0,2.85,19.7,905.5,879.69,665.3
2018,6,3,10,30,906.0,117.0,3.0,19.8,933.0,911.09,686.5
2018,6,3,10,45,911.0,117.5,3.15,19.95,953.5,937.21,703.99
2018,6,3,11,0,916.0,118.0,3.3,20.1,974.0,960.07,719.33
2018,6,3,11,15,902.0,128.5,3.4,20.15,981.0,971.31,726.84
2018,6,3,11,30,888.0,139.0,3.5,20.2,988.0,978.48,731.8
2018,6,3,11,45,705.0,244.5,3.6,20.3,921.0,930.77,699.62
2018,6,3,12,0,522.0,350.0,3.7,20.4,854.0,859.09,645.88
2018,6,3,12,15,455.5,384.5,3.85,20.35,824.0,828.13,623.8
2018,6,3,12,30,389.0,419.0,4.0,20.3,794.0,786.64,593.98
2018,6,3,12,45,407.5,407.5,4.15,20.25,797.0,797.43,603.06
2018,6,3,13,0,426.0,396.0,4.3,20.2,800.0,797.86,604.76
2018,6,3,13,15,578.5,314.5,4.4,20.1,852.5,852.76,648.75
2018,6,3,13,30,731.0,233.0,4.5,20.0,905.0,900.86,687.29
2018,6,3,13,45,678.0,248.5,4.65,19.85,859.5,850.7,652.44
2018,6,3,14,0,625.0,264.0,4.8,19.7,814.0,800.09,617.13
2018,6,3,14,15,730.5,204.0,4.9,19.55,825.5,809.03,627.69
2018,6,3,14,30,836.0,144.0,5.0,19.4,837.0,804.76,627.1
2018,6,3,14,45,843.0,132.0,5.1,19.25,805.0,766.2,600.94
2018,6,3,15,0,850.0,120.0,5.2,19.1,773.0,720.9,568.76
2018,6,3,15,15,831.5,118.0,5.2,19.1,728.5,672.29,531.71
2018,6,3,15,30,813.0,116.0,5.2,19.1,684.0,619.48,490.78
2018,6,3,15,45,792.0,113.5,5.3,18.75,636.5,564.35,447.96
2018,6,3,16,0,771.0,111.0,5.4,18.4,589.0,509.35,403.93
2018,6,3,16,15,776.0,101.5,5.4,18.15,549.5,460.21,362.75
2018,6,3,16,30,781.0,92.0,5.4,17.9,510.0,409.04,318.44
2018,6,3,16,45,756.0,87.5,5.45,17.6,459.5,350.17,267.1
2018,6,3,17,0,731.0,83.0,5.5,17.3,409.0,293.03,216.18
2018,6,3,17,15,696.0,78.5,5.45,16.95,358.0,232.97,163.02
2018,6,3,17,30,661.0,74.0,5.4,16.6,307.0,178.65,115.87
2018,6,3,17,45,612.0,68.5,5.4,16.25,257.0,125.6,74.07
2018,6,3,18,0,563.0,63.0,5.4,15.9,207.0,78.21,44.21
2018,6,3,18,15,491.0,55.5,5.3,15.55,161.0,42.92,32.33
2018,6,3,18,30,419.0,48.0,5.2,15.2,115.0,38.32,27.85
2018,6,3,18,45,310.0,37.5,5.1,14.9,78.0,30.71,20.29
2018,6,3,19,0,201.0,27.0,5.0,14.6,41.0,21.34,5.65
2018,6,3,19,15,105.5,14.5,4.9,14.45,21.5,13.19,0.0
2018,6,3,19,30,10.0,2.0,4.8,14.3,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.65,14.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,5.75,13.0,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,5.9,13.1,14.0,10.91,0.0
2018,6,4,5,15,210.0,24.0,6.0,13.3,44.0,19.94,4.47
2018,6,4,5,30,336.0,36.0,6.1,13.5,74.0,29.4,19.27
2018,6,4,5,45,426.0,44.0,6.25,13.75,116.5,34.79,24.92
2018,6,4,6,0,516.0,52.0,6.4,14.0,159.0,40.07,30.0
2018,6,4,6,15,574.5,58.0,6.45,14.25,207.5,73.25,40.47
2018,6,4,6,30,633.0,64.0,6.5,14.5,256.0,122.65,71.4
2018,6,4,6,45,673.5,69.0,6.6,14.7,307.0,174.9,113.19
2018,6,4,7,0,714.0,74.0,6.7,14.9,358.0,234.03,164.77
2018,6,4,7,15,744.0,77.5,6.65,15.1,409.0,290.07,215.66
2018,6,4,7,30,774.0,81.0,6.6,15.3,460.0,348.67,268.68
2018,6,4,7,45,732.0,102.5,6.55,15.5,491.5,395.52,312.21
2018,6,4,8,0,690.0,124.0,6.5,15.7,523.0,438.61,350.77
2018,6,4,8,15,639.5,154.5,6.5,15.85,548.0,479.89,386.13
2018,6,4,8,30,589.0,185.0,6.5,16.0,573.0,514.44,414.61
2018,6,4,8,45,562.5,211.0,6.45,16.2,601.5,550.23,442.95
2018,6,4,9,0,536.0,237.0,6.4,16.4,630.0,585.3,469.75
2018,6,4,9,15,662.0,195.0,6.4,16.5,706.5,663.55,532.14
2018,6,4,9,30,788.0,153.0,6.4,16.6,783.0,743.92,595.33
2018,6,4,9,45,735.5,188.5,6.4,16.7,795.5,770.09,613.14
2018,6,4,10,0,683.0,224.0,6.4,16.8,808.0,787.96,624.59
2018,6,4,10,15,626.0,267.5,6.4,16.85,816.0,802.94,633.52
2018,6,4,10,30,569.0,311.0,6.4,16.9,824.0,811.73,637.71
2018,6,4,10,45,627.0,282.5,6.45,16.95,859.0,852.76,669.26
2018,6,4,11,0,685.0,254.0,6.5,17.0,894.0,893.12,700.02
2018,6,4,11,15,664.5,269.5,6.55,17.0,897.5,900.51,704.54
2018,6,4,11,30,644.0,285.0,6.6,17.0,901.0,904.4,706.67
2018,6,4,11,45,781.5,206.5,6.6,17.0,958.5,958.26,747.28
2018,6,4,12,0,919.0,128.0,6.6,17.0,1016.0,1007.58,782.27
2018,6,4,12,15,927.0,122.5,6.7,16.95,1017.0,1010.14,784.56
2018,6,4,12,30,935.0,117.0,6.8,16.9,1018.0,1009.0,784.55
2018,6,4,12,45,933.0,117.0,6.85,16.9,1009.0,999.88,778.51
2018,6,4,13,0,931.0,117.0,6.9,16.9,1000.0,987.14,770.01
2018,6,4,13,15,927.5,116.5,6.95,16.85,983.0,968.97,757.81
2018,6,4,13,30,924.0,116.0,7.0,16.8,966.0,947.35,743.16
2018,6,4,13,45,899.5,125.5,7.0,16.75,936.0,913.51,719.37
2018,6,4,14,0,875.0,135.0,7.0,16.7,906.0,877.41,693.87
2018,6,4,14,15,887.5,123.0,7.0,16.6,882.0,849.64,674.58
2018,6,4,14,30,900.0,111.0,7.0,16.5,858.0,817.81,652.16
2018,6,4,14,45,890.5,109.5,7.05,16.4,822.0,775.65,622.0
2018,6,4,15,0,881.0,108.0,7.1,16.3,786.0,731.36,589.59
2018,6,4,15,15,849.5,112.0,7.1,16.3,737.0,675.82,545.83
2018,6,4,15,30,818.0,116.0,7.1,16.3,688.0,622.58,503.03
2018,6,4,15,45,802.0,111.5,7.1,16.0,641.5,568.18,459.24
2018,6,4,16,0,786.0,107.0,7.1,15.7,595.0,513.42,413.98
2018,6,4,16,15,785.5,100.0,7.1,15.5,554.5,463.38,371.0
2018,6,4,16,30,785.0,93.0,7.1,15.3,514.0,411.87,325.44
2018,6,4,16,45,758.0,89.0,7.05,15.1,463.0,352.58,272.63
2018,6,4,17,0,731.0,85.0,7.0,14.9,412.0,295.23,220.64
2018,6,4,17,15,695.0,81.0,7.0,14.65,361.0,235.33,166.87
2018,6,4,17,30,659.0,77.0,7.0,14.4,310.0,181.33,119.4
2018,6,4,17,45,582.0,73.0,6.95,14.15,254.5,126.49,76.78
2018,6,4,18,0,505.0,69.0,6.9,13.9,199.0,80.75,48.31
2018,6,4,18,15,413.5,59.0,6.8,13.7,150.0,45.6,34.96
2018,6,4,18,30,322.0,49.0,6.7,13.5,101.0,37.52,27.37
2018,6,4,18,45,234.5,37.5,6.6,13.3,68.5,29.1,19.13
2018,6,4,19,0,147.0,26.0,6.5,13.1,36.0,20.45,6.0
2018,6,4,19,15,77.5,14.0,6.4,13.0,19.0,12.73,0.0
2018,6,4,19,30,8.0,2.0,6.3,12.9,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.2,12.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.05,12.7,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,5,4,45,23.0,6.0,6.2,12.25,6.5,0.0,0.0
2018,6,5,5,0,46.0,12.0,6.3,12.3,13.0,10.91,0.0
2018,6,5,5,15,147.5,28.0,6.35,12.45,42.5,22.08,5.95
2018,6,5,5,30,249.0,44.0,6.4,12.6,72.0,34.28,23.52
2018,6,5,5,45,198.5,58.0,6.45,12.7,87.5,45.51,34.47
2018,6,5,6,0,148.0,72.0,6.5,12.8,103.0,55.56,43.95
2018,6,5,6,15,190.5,90.5,6.45,12.95,141.5,80.72,58.18
2018,6,5,6,30,233.0,109.0,6.4,13.1,180.0,114.88,82.63
2018,6,5,6,45,261.5,127.0,6.35,13.25,220.5,151.6,112.18
2018,6,5,7,0,290.0,145.0,6.3,13.4,261.0,191.79,146.11
2018,6,5,7,15,368.0,151.5,6.25,13.55,319.0,241.19,186.95
2018,6,5,7,30,446.0,158.0,6.2,13.7,377.0,298.54,235.24
2018,6,5,7,45,495.0,162.0,6.15,13.9,428.5,350.15,279.49
2018,6,5,8,0,544.0,166.0,6.1,14.1,480.0,406.23,326.95
2018,6,5,8,15,506.5,196.0,6.05,14.3,507.5,445.67,360.17
2018,6,5,8,30,469.0,226.0,6.0,14.5,535.0,480.31,388.29
2018,6,5,8,45,369.5,275.0,5.95,14.65,528.5,484.22,390.56
2018,6,5,9,0,270.0,324.0,5.9,14.8,522.0,483.2,387.92
2018,6,5,9,15,230.0,349.0,5.85,14.9,524.0,486.51,389.37
2018,6,5,9,30,190.0,374.0,5.8,15.0,526.0,491.4,391.66
2018,6,5,9,45,285.5,367.5,5.75,15.15,606.5,576.12,458.27
2018,6,5,10,0,381.0,361.0,5.7,15.3,687.0,659.69,522.78
2018,6,5,10,15,418.0,359.5,5.65,15.4,727.5,710.85,560.8
2018,6,5,10,30,455.0,358.0,5.6,15.5,768.0,755.54,593.83
2018,6,5,10,45,421.5,380.5,5.6,15.55,767.0,759.23,594.88
2018,6,5,11,0,388.0,403.0,5.6,15.6,766.0,751.98,588.19
2018,6,5,11,15,373.0,408.0,5.6,15.6,761.0,750.35,586.42
2018,6,5,11,30,358.0,413.0,5.6,15.6,756.0,746.59,583.07
2018,6,5,11,45,309.0,421.5,5.6,15.65,718.5,711.89,555.98
2018,6,5,12,0,260.0,430.0,5.6,15.7,681.0,675.01,527.26
2018,6,5,12,15,300.0,416.0,5.65,15.65,705.5,699.68,547.26
2018,6,5,12,30,340.0,402.0,5.7,15.6,730.0,722.62,565.71
2018,6,5,12,45,229.0,433.5,5.8,15.55,653.5,645.03,505.01
2018,6,5,13,0,118.0,465.0,5.9,15.5,577.0,558.52,437.06
2018,6,5,13,15,120.5,457.5,5.95,15.45,570.0,550.53,431.8
2018,6,5,13,30,123.0,450.0,6.0,15.4,563.0,541.79,425.76
2018,6,5,13,45,267.5,382.5,6.05,15.35,620.5,607.84,481.24
2018,6,5,14,0,412.0,315.0,6.1,15.3,678.0,665.6,529.43
2018,6,5,14,15,660.5,213.5,6.05,15.25,772.5,760.44,606.87
2018,6,5,14,30,909.0,112.0,6.0,15.2,867.0,825.63,657.74
2018,6,5,14,45,901.0,109.5,6.0,15.15,831.0,783.36,627.06
2018,6,5,15,0,893.0,107.0,6.0,15.1,795.0,738.82,594.59
2018,6,5,15,15,881.5,105.0,6.0,15.1,753.5,690.4,556.86
2018,6,5,15,30,870.0,103.0,6.0,15.1,712.0,640.46,517.13
2018,6,5,15,45,818.5,109.5,6.0,14.9,653.0,575.73,465.01
2018,6,5,16,0,767.0,116.0,6.0,14.7,594.0,512.32,412.89
2018,6,5,16,15,755.0,110.5,5.95,14.6,549.5,459.38,367.78
2018,6,5,16,30,743.0,105.0,5.9,14.5,505.0,404.47,319.82
2018,6,5,16,45,687.0,104.5,5.9,14.35,446.0,340.13,263.92
2018,6,5,17,0,631.0,104.0,5.9,14.2,387.0,281.03,211.93
2018,6,5,17,15,648.5,90.0,5.9,14.0,350.0,232.82,166.69
2018,6,5,17,30,666.0,76.0,5.9,13.8,313.0,182.09,119.9
2018,6,5,17,45,605.0,72.0,5.9,13.6,261.0,128.65,77.67
2018,6,5,18,0,544.0,68.0,5.9,13.4,209.0,82.33,48.41
2018,6,5,18,15,477.0,59.5,5.8,13.15,163.5,46.19,35.59
2018,6,5,18,30,410.0,51.0,5.7,12.9,118.0,40.86,30.41
2018,6,5,18,45,299.5,40.0,5.6,12.7,80.0,31.17,21.02
2018,6,5,19,0,189.0,29.0,5.5,12.5,42.0,22.89,8.16
2018,6,5,19,15,99.0,15.5,5.5,12.45,22.0,14.1,0.0
2018,6,5,19,30,9.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.45,12.35,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,4,45,16.5,4.5,4.85,12.65,5.0,0.0,0.0
2018,6,6,5,0,33.0,9.0,4.8,12.7,10.0,8.19,0.0
2018,6,6,5,15,30.5,18.0,4.8,12.8,20.0,15.52,2.7
2018,6,6,5,30,28.0,27.0,4.8,12.9,30.0,23.09,14.02
2018,6,6,5,45,24.0,41.5,4.8,13.0,45.0,35.9,26.0
2018,6,6,6,0,20.0,56.0,4.8,13.1,60.0,47.76,36.98
2018,6,6,6,15,38.5,63.0,4.85,13.2,73.5,56.23,41.59
2018,6,6,6,30,57.0,70.0,4.9,13.3,87.0,66.39,48.94
2018,6,6,6,45,30.0,62.5,4.9,13.45,71.5,60.48,44.98
2018,6,6,7,0,3.0,55.0,4.9,13.6,56.0,49.25,36.48
2018,6,6,7,15,27.0,118.0,4.9,13.75,131.0,111.59,88.43
2018,6,6,7,30,51.0,181.0,4.9,13.9,206.0,176.16,141.6
2018,6,6,7,45,29.5,160.0,4.95,14.05,175.0,153.72,123.12
2018,6,6,8,0,8.0,139.0,5.0,14.2,144.0,126.52,100.46
2018,6,6,8,15,7.5,162.0,5.0,14.4,167.0,147.21,117.2
2018,6,6,8,30,7.0,185.0,5.0,14.6,190.0,167.98,133.77
2018,6,6,8,45,33.5,244.5,5.05,14.75,269.0,241.39,193.21
2018,6,6,9,0,60.0,304.0,5.1,14.9,348.0,315.6,252.25
2018,6,6,9,15,64.0,325.0,5.1,15.05,374.0,341.6,272.14
2018,6,6,9,30,68.0,346.0,5.1,15.2,400.0,367.88,292.19
2018,6,6,9,45,52.5,345.0,5.15,15.3,388.0,358.63,284.06
2018,6,6,10,0,37.0,344.0,5.2,15.4,376.0,347.95,274.88
2018,6,6,10,15,41.0,362.0,5.25,15.5,398.5,370.41,292.09
2018,6,6,10,30,45.0,380.0,5.3,15.6,421.0,393.03,309.27
2018,6,6,10,45,47.0,391.0,5.4,15.65,434.5,407.26,320.0
2018,6,6,11,0,49.0,402.0,5.5,15.7,448.0,421.36,330.68
2018,6,6,11,15,61.5,421.5,5.55,15.75,480.0,453.23,355.24
2018,6,6,11,30,74.0,441.0,5.6,15.8,512.0,485.19,379.7
2018,6,6,11,45,82.5,448.0,5.65,15.85,527.5,501.11,391.86
2018,6,6,12,0,91.0,455.0,5.7,15.9,543.0,516.6,403.76
2018,6,6,12,15,142.0,467.0,5.7,15.85,604.0,587.86,459.01
2018,6,6,12,30,193.0,479.0,5.7,15.8,665.0,647.02,504.52
2018,6,6,12,45,433.5,365.5,5.75,15.8,778.5,781.4,611.7
2018,6,6,13,0,674.0,252.0,5.8,15.8,892.0,892.31,699.31
2018,6,6,13,15,753.0,210.0,5.8,15.8,913.5,912.75,714.59
2018,6,6,13,30,832.0,168.0,5.8,15.8,935.0,922.22,721.87
2018,6,6,13,45,825.5,166.5,5.75,15.75,911.5,895.21,702.79
2018,6,6,14,0,819.0,165.0,5.7,15.7,888.0,865.38,681.83
2018,6,6,14,15,809.5,163.5,5.75,15.65,858.0,830.46,657.57
2018,6,6,14,30,800.0,162.0,5.8,15.6,828.0,793.25,631.45
2018,6,6,14,45,788.0,160.0,5.8,15.55,792.5,751.65,600.66
2018,6,6,15,0,776.0,158.0,5.8,15.5,757.0,708.39,567.8
2018,6,6,15,15,756.0,156.5,5.8,15.5,714.0,659.8,530.06
2018,6,6,15,30,736.0,155.0,5.8,15.5,671.0,609.42,490.25
2018,6,6,15,45,722.0,149.0,5.9,15.3,628.0,558.09,449.49
2018,6,6,16,0,708.0,143.0,6.0,15.1,585.0,506.4,407.3
2018,6,6,16,15,677.0,138.0,6.05,14.9,533.0,447.63,358.3
2018,6,6,16,30,646.0,133.0,6.1,14.7,481.0,390.85,309.78
2018,6,6,16,45,618.5,128.5,6.15,14.5,435.5,338.05,263.47
2018,6,6,17,0,591.0,124.0,6.2,14.3,390.0,287.45,218.32
2018,6,6,17,15,550.0,116.5,6.15,14.1,340.0,233.52,170.87
2018,6,6,17,30,509.0,109.0,6.1,13.9,290.0,181.56,126.25
2018,6,6,17,45,453.0,99.0,6.05,13.7,241.5,132.66,87.66
2018,6,6,18,0,397.0,89.0,6.0,13.5,193.0,90.28,59.48
2018,6,6,18,15,303.5,76.0,5.9,13.3,145.5,56.89,45.08
2018,6,6,18,30,210.0,63.0,5.8,13.1,98.0,49.13,37.67
2018,6,6,18,45,136.0,45.0,5.7,12.95,65.0,35.59,24.82
2018,6,6,19,0,62.0,27.0,5.6,12.8,32.0,21.75,8.05
2018,6,6,19,15,32.0,14.5,5.55,12.75,17.0,13.19,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.6,12.3,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.6,12.3,5.0,4.55,0.0
2018,6,7,5,15,0.5,12.5,4.65,12.45,12.5,10.99,0.39
2018,6,7,5,30,0.0,20.0,4.7,12.6,20.0,17.6,9.37
2018,6,7,5,45,0.0,32.5,4.75,12.7,32.5,28.65,19.66
2018,6,7,6,0,0.0,45.0,4.8,12.8,45.0,39.72,29.88
2018,6,7,6,15,10.5,69.5,4.85,13.0,72.5,60.72,46.25
2018,6,7,6,30,21.0,94.0,4.9,13.2,100.0,82.37,64.17
2018,6,7,6,45,150.0,120.5,4.9,13.35,179.0,127.81,96.87
2018,6,7,7,0,279.0,147.0,4.9,13.5,258.0,190.25,144.9
2018,6,7,7,15,392.5,148.5,4.85,13.75,328.0,244.82,188.56
2018,6,7,7,30,506.0,150.0,4.8,14.0,398.0,311.33,243.3
2018,6,7,7,45,533.5,160.0,4.75,14.2,446.0,362.74,287.54
2018,6,7,8,0,561.0,170.0,4.7,14.4,494.0,416.34,332.7
2018,6,7,8,15,534.0,192.5,4.7,14.6,522.0,455.32,365.35
2018,6,7,8,30,507.0,215.0,4.7,14.8,550.0,490.53,393.85
2018,6,7,8,45,613.0,194.0,4.65,15.0,625.5,566.38,454.09
2018,6,7,9,0,719.0,173.0,4.6,15.2,701.0,647.08,516.89
2018,6,7,9,15,772.5,160.0,4.7,15.35,754.5,703.89,560.84
2018,6,7,9,30,826.0,147.0,4.8,15.5,808.0,763.74,606.46
2018,6,7,9,45,847.0,142.5,4.9,15.65,844.5,807.64,638.08
2018,6,7,10,0,868.0,138.0,5.0,15.8,881.0,843.86,663.49
2018,6,7,10,15,875.0,139.5,5.1,15.85,908.5,877.89,687.52
2018,6,7,10,30,882.0,141.0,5.2,15.9,936.0,909.14,709.52
2018,6,7,10,45,887.5,141.5,5.35,16.0,957.0,935.2,728.0
2018,6,7,11,0,893.0,142.0,5.5,16.1,978.0,958.12,744.31
2018,6,7,11,15,898.0,142.0,5.5,16.1,992.5,976.87,757.03
2018,6,7,11,30,903.0,142.0,5.5,16.1,1007.0,992.26,767.45
2018,6,7,11,45,875.0,161.0,5.55,16.1,1003.5,990.08,765.93
2018,6,7,12,0,847.0,180.0,5.6,16.1,1000.0,997.1,771.12
2018,6,7,12,15,862.0,170.5,5.6,16.15,1003.5,1002.49,774.73
2018,6,7,12,30,877.0,161.0,5.6,16.2,1007.0,992.57,767.65
2018,6,7,12,45,890.5,150.5,5.6,16.2,1003.0,989.24,765.58
2018,6,7,13,0,904.0,140.0,5.6,16.2,999.0,982.02,760.83
2018,6,7,13,15,902.0,138.0,5.65,16.25,982.5,964.48,749.04
2018,6,7,13,30,900.0,136.0,5.7,16.3,966.0,943.51,734.89
2018,6,7,13,45,897.0,133.0,5.7,16.3,943.0,917.39,716.91
2018,6,7,14,0,894.0,130.0,5.7,16.3,920.0,888.07,696.62
2018,6,7,14,15,888.0,128.0,5.75,16.25,890.5,854.16,673.31
2018,6,7,14,30,882.0,126.0,5.8,16.2,861.0,817.52,647.84
2018,6,7,14,45,875.0,123.5,5.85,16.2,826.0,777.11,619.24
2018,6,7,15,0,868.0,121.0,5.9,16.2,791.0,734.42,587.84
2018,6,7,15,15,855.5,118.5,5.9,16.2,749.5,688.74,552.37
2018,6,7,15,30,843.0,116.0,5.9,16.2,708.0,638.27,512.53
2018,6,7,15,45,828.5,112.0,5.9,15.95,662.5,584.15,469.4
2018,6,7,16,0,814.0,108.0,5.9,15.7,617.0,529.45,424.59
2018,6,7,16,15,795.0,103.5,5.85,15.55,568.0,471.88,376.02
2018,6,7,16,30,776.0,99.0,5.8,15.4,519.0,414.77,326.51
2018,6,7,16,45,750.5,94.5,5.75,15.2,468.0,356.12,274.73
2018,6,7,17,0,725.0,90.0,5.7,15.0,417.0,296.8,221.56
2018,6,7,17,15,688.5,85.5,5.65,14.8,365.5,239.04,169.86
2018,6,7,17,30,652.0,81.0,5.6,14.6,314.0,184.89,122.47
2018,6,7,17,45,600.5,74.5,5.55,14.4,263.0,131.17,79.66
2018,6,7,18,0,549.0,68.0,5.5,14.2,212.0,83.44,48.72
2018,6,7,18,15,475.0,60.0,5.35,13.95,165.5,46.46,35.73
2018,6,7,18,30,401.0,52.0,5.2,13.7,119.0,41.57,30.98
2018,6,7,18,45,293.5,41.0,5.05,13.45,81.5,31.9,21.68
2018,6,7,19,0,186.0,30.0,4.9,13.2,44.0,23.64,9.78
2018,6,7,19,15,97.5,16.0,4.8,13.1,23.0,14.55,0.0
2018,6,7,19,30,9.0,2.0,4.7,13.0,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.55,12.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,4,45,19.5,4.5,3.7,12.6,5.0,0.0,0.0
2018,6,8,5,0,39.0,9.0,3.8,12.8,10.0,8.19,0.0
2018,6,8,5,15,129.5,23.0,3.9,13.05,36.0,18.04,4.39
2018,6,8,5,30,220.0,37.0,4.0,13.3,62.0,28.69,18.78
2018,6,8,5,45,189.5,41.0,4.1,13.6,70.0,31.04,21.69
2018,6,8,6,0,159.0,45.0,4.2,13.9,78.0,33.24,23.99
2018,6,8,6,15,79.5,49.5,4.2,14.1,66.0,46.03,31.63
2018,6,8,6,30,0.0,54.0,4.2,14.3,54.0,47.67,35.27
2018,6,8,6,45,0.0,74.0,4.2,14.5,74.0,65.25,50.18
2018,6,8,7,0,0.0,94.0,4.2,14.7,94.0,82.59,64.68
2018,6,8,7,15,7.0,128.5,4.2,14.95,132.0,114.45,90.91
2018,6,8,7,30,14.0,163.0,4.2,15.2,170.0,147.42,117.75
2018,6,8,7,45,33.5,198.5,4.2,15.4,217.5,188.44,150.78
2018,6,8,8,0,53.0,234.0,4.2,15.6,265.0,231.57,185.26
2018,6,8,8,15,75.0,263.0,4.25,15.85,310.5,272.76,217.88
2018,6,8,8,30,97.0,292.0,4.3,16.1,356.0,316.41,252.17
2018,6,8,8,45,117.5,316.0,4.3,16.3,398.5,361.62,287.3
2018,6,8,9,0,138.0,340.0,4.3,16.5,441.0,404.59,320.29
2018,6,8,9,15,127.0,357.5,4.35,16.7,454.5,421.23,332.21
2018,6,8,9,30,116.0,375.0,4.4,16.9,468.0,436.61,343.07
2018,6,8,9,45,150.5,391.0,4.4,17.1,516.5,484.72,379.72
2018,6,8,10,0,185.0,407.0,4.4,17.3,565.0,534.81,417.3
2018,6,8,10,15,226.5,414.5,4.4,17.5,614.5,584.37,454.32
2018,6,8,10,30,268.0,422.0,4.4,17.7,664.0,643.91,498.06
2018,6,8,10,45,248.0,438.0,4.4,17.85,665.5,649.56,500.61
2018,6,8,11,0,228.0,454.0,4.4,18.0,667.0,644.1,495.46
2018,6,8,11,15,177.5,461.0,4.45,18.15,628.5,608.85,467.98
2018,6,8,11,30,127.0,468.0,4.5,18.3,590.0,571.26,438.7
2018,6,8,11,45,142.0,475.5,4.5,18.45,612.5,594.48,455.92
2018,6,8,12,0,157.0,483.0,4.5,18.6,635.0,617.0,472.3
2018,6,8,12,15,180.5,481.5,4.6,18.6,656.0,638.02,488.56
2018,6,8,12,30,204.0,480.0,4.7,18.6,677.0,657.87,503.99
2018,6,8,12,45,227.0,471.0,4.8,18.65,688.5,668.61,512.84
2018,6,8,13,0,250.0,462.0,4.9,18.7,700.0,687.19,527.3
2018,6,8,13,15,215.0,457.5,5.0,18.65,659.5,636.31,490.05
2018,6,8,13,30,180.0,453.0,5.1,18.6,619.0,595.07,459.62
2018,6,8,13,45,324.5,374.0,5.2,18.6,664.5,648.77,504.73
2018,6,8,14,0,469.0,295.0,5.3,18.6,710.0,694.37,542.9
2018,6,8,14,15,583.5,230.0,5.35,18.5,728.5,712.65,559.92
2018,6,8,14,30,698.0,165.0,5.4,18.4,747.0,716.21,565.98
2018,6,8,14,45,433.5,230.5,5.4,18.3,587.0,553.3,438.91
2018,6,8,15,0,169.0,296.0,5.4,18.2,427.0,395.38,312.86
2018,6,8,15,15,364.0,235.0,5.4,18.2,497.0,470.76,375.31
2018,6,8,15,30,559.0,174.0,5.4,18.2,567.0,518.48,413.99
2018,6,8,15,45,552.0,165.5,5.45,17.9,532.5,477.31,381.27
2018,6,8,16,0,545.0,157.0,5.5,17.6,498.0,435.5,347.48
2018,6,8,16,15,539.0,146.5,5.45,17.35,461.5,391.86,311.16
2018,6,8,16,30,533.0,136.0,5.4,17.1,425.0,347.86,273.58
2018,6,8,16,45,573.0,119.0,5.35,16.85,402.0,314.03,242.4
2018,6,8,17,0,613.0,102.0,5.3,16.6,379.0,274.95,205.47
2018,6,8,17,15,628.0,88.0,5.15,16.35,342.0,227.39,161.42
2018,6,8,17,30,643.0,74.0,5.0,16.1,305.0,177.64,116.08
2018,6,8,17,45,603.0,67.5,4.9,15.8,257.5,125.88,74.6
2018,6,8,18,0,563.0,61.0,4.8,15.5,210.0,78.69,43.83
2018,6,8,18,15,465.5,55.0,4.65,15.2,160.5,42.05,31.66
2018,6,8,18,30,368.0,49.0,4.5,14.9,111.0,38.67,28.31
2018,6,8,18,45,240.0,37.0,4.35,14.6,72.5,28.63,18.84
2018,6,8,19,0,112.0,25.0,4.2,14.3,34.0,19.53,7.44
2018,6,8,19,15,63.0,14.0,4.1,14.15,18.5,12.73,0.0
2018,6,8,19,30,14.0,3.0,4.0,14.0,3.0,0.0,0.0
2018,6,8,19,45,7.0,1.5,3.9,13.9,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.6,13.6,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.7,5.0,4.55,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.8,13.5,12.11,1.15
2018,6,9,5,30,0.0,22.0,4.1,13.9,22.0,19.37,10.83
2018,6,9,5,45,0.0,26.0,4.25,14.0,26.0,22.89,14.5
2018,6,9,6,0,0.0,30.0,4.4,14.1,30.0,26.42,17.9
2018,6,9,6,15,0.5,49.0,4.55,14.25,49.0,43.27,31.44
2018,6,9,6,30,1.0,68.0,4.7,14.4,68.0,59.91,45.65
2018,6,9,6,45,19.0,96.0,4.8,14.5,103.5,86.44,67.31
2018,6,9,7,0,37.0,124.0,4.9,14.6,139.0,115.94,91.4
2018,6,9,7,15,186.0,147.5,4.95,14.7,237.5,182.83,142.8
2018,6,9,7,30,335.0,171.0,5.0,14.8,336.0,267.56,210.48
2018,6,9,7,45,429.5,171.0,5.05,14.85,405.0,329.54,261.62
2018,6,9,8,0,524.0,171.0,5.1,14.9,474.0,399.11,319.09
2018,6,9,8,15,511.0,193.0,5.15,15.0,509.0,442.82,355.63
2018,6,9,8,30,498.0,215.0,5.2,15.1,544.0,484.26,389.37
2018,6,9,8,45,533.0,218.5,5.25,15.2,591.5,535.76,430.64
2018,6,9,9,0,568.0,222.0,5.3,15.3,639.0,589.06,472.61
2018,6,9,9,15,518.0,259.0,5.35,15.5,654.5,615.56,491.72
2018,6,9,9,30,468.0,296.0,5.4,15.7,670.0,636.31,505.95
2018,6,9,9,45,485.0,304.5,5.5,15.9,706.5,677.58,536.96
2018,6,9,10,0,502.0,313.0,5.6,16.1,743.0,718.36,567.17
2018,6,9,10,15,594.5,280.5,5.7,16.3,805.5,784.49,617.91
2018,6,9,10,30,687.0,248.0,5.8,16.5,868.0,853.02,669.7
2018,6,9,10,45,663.5,268.5,5.95,16.65,878.0,868.85,680.15
2018,6,9,11,0,640.0,289.0,6.1,16.8,888.0,880.82,688.0
2018,6,9,11,15,641.0,295.0,6.2,16.9,902.0,898.7,700.77
2018,6,9,11,30,642.0,301.0,6.3,17.0,916.0,913.83,711.53
2018,6,9,11,45,552.5,338.5,6.45,17.1,870.0,871.06,678.39
2018,6,9,12,0,463.0,376.0,6.6,17.2,824.0,824.11,642.08
2018,6,9,12,15,429.5,395.5,6.7,17.2,811.0,810.6,631.61
2018,6,9,12,30,396.0,415.0,6.8,17.2,798.0,786.91,613.69
2018,6,9,12,45,525.0,353.0,6.95,17.15,855.5,854.64,668.04
2018,6,9,13,0,654.0,291.0,7.1,17.1,913.0,908.79,711.94
2018,6,9,13,15,610.5,303.0,7.15,17.05,876.0,868.64,681.89
2018,6,9,13,30,567.0,315.0,7.2,17.0,839.0,827.9,651.52
2018,6,9,13,45,528.0,324.0,7.25,16.9,802.5,787.46,621.4
2018,6,9,14,0,489.0,333.0,7.3,16.8,766.0,746.59,590.69
2018,6,9,14,15,436.0,340.5,7.4,16.7,717.0,692.97,549.96
2018,6,9,14,30,383.0,348.0,7.5,16.6,668.0,634.32,505.06
2018,6,9,14,45,387.0,331.0,7.55,16.45,642.5,605.0,483.53
2018,6,9,15,0,391.0,314.0,7.6,16.3,617.0,574.19,460.44
2018,6,9,15,15,391.0,295.0,7.6,16.3,584.5,537.46,432.01
2018,6,9,15,30,391.0,276.0,7.6,16.3,552.0,499.73,402.37
2018,6,9,15,45,438.5,240.5,7.75,16.0,531.0,478.0,385.84
2018,6,9,16,0,486.0,205.0,7.9,15.7,510.0,445.59,359.83
2018,6,9,16,15,462.5,194.5,7.85,15.55,466.0,396.67,318.95
2018,6,9,16,30,439.0,184.0,7.8,15.4,422.0,349.36,278.75
2018,6,9,16,45,459.0,159.5,7.8,15.2,387.0,307.22,241.52
2018,6,9,17,0,479.0,135.0,7.8,15.0,352.0,262.42,200.95
2018,6,9,17,15,449.5,122.5,7.75,14.8,306.5,213.48,157.91
2018,6,9,17,30,420.0,110.0,7.7,14.6,261.0,167.68,118.38
2018,6,9,17,45,372.0,97.0,7.65,14.35,215.5,122.63,82.52
2018,6,9,18,0,324.0,84.0,7.6,14.1,170.0,83.31,55.38
2018,6,9,18,15,286.5,69.5,7.55,13.9,133.5,51.81,40.5
2018,6,9,18,30,249.0,55.0,7.5,13.7,97.0,41.75,31.16
2018,6,9,18,45,178.0,41.5,7.4,13.5,66.5,31.99,21.82
2018,6,9,19,0,107.0,28.0,7.3,13.3,36.0,22.61,9.94
2018,6,9,19,15,59.0,16.0,7.2,13.2,20.0,14.55,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.1,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,5.05,11.75,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,5.1,11.9,12.0,10.01,0.0
2018,6,10,5,15,107.5,25.0,5.05,12.15,35.5,19.6,5.51
2018,6,10,5,30,176.0,39.0,5.0,12.4,59.0,30.16,20.12
2018,6,10,5,45,287.5,48.0,5.0,12.7,100.0,36.66,26.72
2018,6,10,6,0,399.0,57.0,5.0,13.0,141.0,43.83,33.51
2018,6,10,6,15,444.5,67.5,4.9,13.3,184.0,72.51,44.59
2018,6,10,6,30,490.0,78.0,4.8,13.6,227.0,116.18,72.56
2018,6,10,6,45,513.0,89.5,4.75,13.95,271.0,162.39,109.66
2018,6,10,7,0,536.0,101.0,4.7,14.3,315.0,211.12,151.9
2018,6,10,7,15,551.5,113.5,4.6,14.6,359.5,260.93,196.29
2018,6,10,7,30,567.0,126.0,4.5,14.9,404.0,312.0,241.42
2018,6,10,7,45,591.5,133.5,4.4,15.2,450.5,363.2,285.7
2018,6,10,8,0,616.0,141.0,4.3,15.5,497.0,416.14,330.33
2018,6,10,8,15,629.5,152.0,4.2,15.75,542.0,468.19,373.09
2018,6,10,8,30,643.0,163.0,4.1,16.0,587.0,520.33,414.7
2018,6,10,8,45,667.0,168.5,4.0,16.25,634.0,573.59,456.16
2018,6,10,9,0,691.0,174.0,3.9,16.5,681.0,627.36,496.91
2018,6,10,9,15,748.5,159.0,3.85,16.7,735.0,685.1,540.59
2018,6,10,9,30,806.0,144.0,3.8,16.9,789.0,743.63,583.97
2018,6,10,9,45,815.5,146.5,3.8,17.15,822.5,784.58,612.32
2018,6,10,10,0,825.0,149.0,3.8,17.4,856.0,823.46,638.4
2018,6,10,10,15,863.0,132.5,3.85,17.55,892.5,858.97,662.34
2018,6,10,10,30,901.0,116.0,3.9,17.7,929.0,899.95,689.98
2018,6,10,10,45,899.0,120.5,3.95,17.85,947.0,923.65,705.39
2018,6,10,11,0,897.0,125.0,4.0,18.0,965.0,943.84,718.5
2018,6,10,11,15,899.5,125.5,4.15,18.05,978.0,960.9,730.38
2018,6,10,11,30,902.0,126.0,4.3,18.1,991.0,974.54,740.0
2018,6,10,11,45,911.5,120.5,4.45,18.15,999.0,985.73,748.33
2018,6,10,12,0,921.0,115.0,4.6,18.2,1007.0,993.47,754.61
2018,6,10,12,15,920.0,114.5,4.85,18.2,1004.5,992.39,755.91
2018,6,10,12,30,919.0,114.0,5.1,18.2,1002.0,987.74,754.76
2018,6,10,12,45,917.0,113.5,5.3,18.15,993.0,978.58,750.23
2018,6,10,13,0,915.0,113.0,5.5,18.1,984.0,965.89,743.22
2018,6,10,13,15,911.0,113.0,5.65,18.05,967.5,948.34,732.43
2018,6,10,13,30,907.0,113.0,5.8,18.0,951.0,927.43,719.2
2018,6,10,13,45,902.0,111.5,5.95,17.9,927.5,900.94,702.04
2018,6,10,14,0,897.0,110.0,6.1,17.8,904.0,871.35,682.5
2018,6,10,14,15,890.0,108.5,6.2,17.65,874.5,837.18,659.33
2018,6,10,14,30,883.0,107.0,6.3,17.5,845.0,800.35,633.99
2018,6,10,14,45,874.0,105.5,6.4,17.35,809.5,759.56,605.42
2018,6,10,15,0,865.0,104.0,6.5,17.2,774.0,716.66,574.64
2018,6,10,15,15,853.5,101.5,6.5,17.2,733.5,669.26,537.7
2018,6,10,15,30,842.0,99.0,6.5,17.2,693.0,620.43,498.87
2018,6,10,15,45,828.0,96.0,6.65,16.85,648.5,568.53,457.6
2018,6,10,16,0,814.0,93.0,6.8,16.5,604.0,516.04,414.58
2018,6,10,16,15,797.0,89.5,6.8,16.25,557.0,460.6,367.58
2018,6,10,16,30,780.0,86.0,6.8,16.0,510.0,405.38,319.44
2018,6,10,16,45,757.5,82.0,6.8,15.75,461.0,348.24,268.62
2018,6,10,17,0,735.0,78.0,6.8,15.5,412.0,292.49,218.06
2018,6,10,17,15,703.0,73.5,6.75,15.25,362.0,235.7,166.77
2018,6,10,17,30,671.0,69.0,6.7,15.0,312.0,179.24,116.99
2018,6,10,17,45,626.5,64.0,6.65,14.75,263.0,126.63,74.53
2018,6,10,18,0,582.0,59.0,6.6,14.5,214.0,79.06,43.4
2018,6,10,18,15,516.0,52.5,6.4,14.25,168.5,40.02,30.0
2018,6,10,18,30,450.0,46.0,6.2,14.0,123.0,36.12,26.2
2018,6,10,18,45,349.0,36.5,5.95,13.8,85.0,29.34,19.57
2018,6,10,19,0,248.0,27.0,5.7,13.6,47.0,22.32,10.07
2018,6,10,19,15,137.5,15.5,5.6,13.5,25.5,14.1,0.0
2018,6,10,19,30,27.0,4.0,5.5,13.4,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.0,5.35,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,42.0,6.0,4.25,12.95,7.0,0.0,0.0
2018,6,11,5,0,84.0,12.0,4.3,13.1,14.0,10.91,0.0
2018,6,11,5,15,198.5,23.0,4.25,13.35,42.0,18.85,5.1
2018,6,11,5,30,313.0,34.0,4.2,13.6,70.0,27.38,17.66
2018,6,11,5,45,370.5,41.5,4.2,13.85,104.5,32.33,22.8
2018,6,11,6,0,428.0,49.0,4.2,14.1,139.0,37.13,27.42
2018,6,11,6,15,231.5,74.5,4.15,14.35,125.0,69.54,47.67
2018,6,11,6,30,35.0,100.0,4.1,14.6,111.0,88.29,68.21
2018,6,11,6,45,28.5,120.5,4.05,14.9,130.5,107.51,84.5
2018,6,11,7,0,22.0,141.0,4.0,15.2,150.0,126.76,100.7
2018,6,11,7,15,42.0,164.5,3.95,15.45,184.0,154.49,122.87
2018,6,11,7,30,62.0,188.0,3.9,15.7,218.0,185.33,147.62
2018,6,11,7,45,136.0,218.0,3.85,16.0,293.5,247.71,197.19
2018,6,11,8,0,210.0,248.0,3.8,16.3,369.0,317.19,252.32
2018,6,11,8,15,233.0,266.5,3.7,16.6,411.5,358.75,285.06
2018,6,11,8,30,256.0,285.0,3.6,16.9,454.0,406.26,321.94
2018,6,11,8,45,340.0,275.5,3.55,17.2,515.5,463.87,366.92
2018,6,11,9,0,424.0,266.0,3.5,17.5,577.0,534.01,420.72
2018,6,11,9,15,303.5,316.5,3.5,17.75,545.0,511.5,401.04
2018,6,11,9,30,183.0,367.0,3.5,18.0,513.0,477.83,372.62
2018,6,11,9,45,159.0,388.5,3.45,18.3,519.5,488.14,378.96
2018,6,11,10,0,135.0,410.0,3.4,18.6,526.0,496.29,383.33
2018,6,11,10,15,153.5,426.0,3.45,18.8,561.5,532.95,410.21
2018,6,11,10,30,172.0,442.0,3.5,19.0,597.0,570.1,437.09
2018,6,11,10,45,155.0,452.5,3.55,19.2,594.5,570.7,436.26
2018,6,11,11,0,138.0,463.0,3.6,19.4,592.0,569.83,434.56
2018,6,11,11,15,128.0,468.0,3.7,19.5,589.0,568.88,433.38
2018,6,11,11,30,118.0,473.0,3.8,19.6,586.0,566.9,431.49
2018,6,11,11,45,119.5,477.0,3.9,19.75,592.0,573.9,436.45
2018,6,11,12,0,121.0,481.0,4.0,19.9,598.0,580.11,440.83
2018,6,11,12,15,99.5,469.0,4.15,19.9,565.0,537.49,409.57
2018,6,11,12,30,78.0,457.0,4.3,19.9,532.0,504.89,385.52
