Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,45,64.5,439.0,4.5,19.95,501.0,473.77,362.75
2018,6,11,13,0,51.0,421.0,4.7,20.0,470.0,442.55,339.66
2018,6,11,13,15,51.0,414.0,4.9,20.0,462.0,434.32,334.11
2018,6,11,13,30,51.0,407.0,5.1,20.0,454.0,425.8,328.26
2018,6,11,13,45,149.0,375.0,5.3,19.95,508.0,487.91,379.02
2018,6,11,14,0,247.0,343.0,5.5,19.9,562.0,542.92,423.71
2018,6,11,14,15,509.5,248.5,5.6,19.85,680.5,666.82,523.17
2018,6,11,14,30,772.0,154.0,5.7,19.8,799.0,763.64,599.76
2018,6,11,14,45,819.5,132.0,5.85,19.7,791.0,748.53,589.94
2018,6,11,15,0,867.0,110.0,6.0,19.6,783.0,723.95,573.1
2018,6,11,15,15,817.5,121.5,6.0,19.6,729.5,667.2,529.04
2018,6,11,15,30,768.0,133.0,6.0,19.6,676.0,609.13,483.44
2018,6,11,15,45,688.0,147.5,6.1,19.35,610.5,538.42,427.82
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,473.34,375.64
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,443.08,349.76
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,406.16,316.65
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,345.56,264.25
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,289.81,215.15
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,237.25,167.77
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,185.09,121.46
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,132.45,79.67
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,85.52,49.17
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,46.64,35.58
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,42.2,31.31
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,32.62,22.25
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,24.38,11.75
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,15.92,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,8.19,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,13.63,2.14
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,19.95,11.35
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,27.68,18.72
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,35.19,25.69
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,51.38,34.58
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,57.3,43.35
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,74.5,57.79
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,91.88,72.12
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,126.64,100.26
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,163.1,129.42
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,203.11,160.95
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,245.74,194.3
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,289.09,227.98
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,339.33,266.65
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,384.14,300.64
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,431.33,336.04
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,475.5,369.04
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,521.32,402.92
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,595.51,458.8
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,676.1,518.22
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,726.99,555.01
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,778.84,592.25
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,697.74,530.05
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,607.7,460.7
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,603.42,457.58
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,597.76,453.01
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,594.58,450.5
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,590.41,447.31
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,583.36,442.5
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,575.45,437.32
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,564.83,430.3
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,553.53,422.75
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,512.74,393.2
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,482.15,370.91
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,578.56,449.07
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,656.57,512.07
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,751.87,588.6
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,818.36,639.85
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,776.8,611.08
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,733.06,580.64
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,685.55,544.19
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,636.48,505.76
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,583.94,464.46
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,530.76,421.4
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,475.03,374.74
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,419.44,326.88
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,360.5,275.28
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,303.19,224.06
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,245.65,172.83
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,188.42,122.99
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,133.95,79.43
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,84.9,47.32
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,44.16,33.45
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,40.46,29.84
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,33.84,23.37
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,25.22,12.66
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,16.83,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.55,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,11.82,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,20.5,6.06
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,32.06,21.63
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,38.64,28.32
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,45.0,34.39
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,72.14,41.73
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,121.15,70.42
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,172.37,110.21
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,230.95,160.45
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,287.42,211.08
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,346.57,263.97
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,404.18,314.96
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,463.0,365.64
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,519.85,413.52
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,575.92,459.46
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,627.65,500.89
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,678.25,540.41
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,725.64,576.56
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,771.06,609.14
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,811.96,637.79
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,850.22,664.35
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,884.59,687.71
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,916.03,708.86
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,943.12,726.71
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,966.84,742.18
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,983.81,753.52
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,997.2,762.46
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,1006.01,767.85
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,1011.16,770.8
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,1010.25,770.62
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,1005.67,768.01
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,995.6,761.5
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,982.0,752.61
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,963.93,741.21
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,942.41,727.37
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,891.91,692.65
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,838.47,655.46
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,831.09,651.85
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,815.03,641.72
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,773.89,613.07
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,730.56,582.17
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,670.11,535.18
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,612.77,489.74
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,534.56,427.9
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,463.46,370.65
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,386.37,307.82
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,320.98,253.91
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,268.31,210.12
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,221.72,171.67
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,190.31,143.86
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,158.22,115.59
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,124.42,85.54
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,86.3,55.9
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,52.19,40.71
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,43.25,32.43
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,33.11,22.85
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,23.43,11.64
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,15.01,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.64,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,5.46,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,13.21,1.88
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,21.14,12.39
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,33.88,24.25
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,46.18,35.59
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,53.82,40.62
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,61.45,47.2
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,72.4,56.48
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,83.42,65.67
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,106.43,84.77
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,129.84,103.96
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,163.21,131.0
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,198.13,159.06
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,202.85,162.33
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,206.95,165.04
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,204.41,162.39
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,201.4,159.37
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,223.21,176.39
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,245.31,193.45
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,273.3,214.98
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,308.53,241.89
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,367.31,287.2
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,427.48,332.84
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,475.25,368.72
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,523.79,404.82
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,587.52,452.76
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,642.18,493.52
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,690.57,529.3
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,728.74,557.67
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,746.45,571.75
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,762.41,584.85
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,746.47,573.63
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,729.12,561.53
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,719.19,555.52
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,707.49,548.15
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,757.71,589.89
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,792.84,620.07
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,813.17,638.68
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,814.16,640.78
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,774.02,612.64
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,731.56,582.15
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,683.78,545.53
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,636.33,508.31
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,583.29,466.31
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,529.49,422.52
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,472.39,374.8
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,415.7,326.07
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,358.4,275.57
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,302.64,225.45
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,242.77,172.24
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,188.71,124.9
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,135.3,82.03
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,87.62,50.46
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,47.36,36.47
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,43.85,32.99
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,34.13,23.78
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,25.93,13.72
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,17.28,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.55,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.82,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,5.26,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,8.78,1.83
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,14.06,6.75
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,19.35,11.64
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,20.23,11.76
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,21.12,12.55
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,27.75,18.22
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,34.39,23.84
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,53.9,40.33
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,73.47,56.68
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,80.58,62.38
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,87.68,68.04
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,101.88,79.57
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,116.15,91.06
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,124.57,97.68
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,133.08,104.34
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,183.9,147.03
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,237.14,191.46
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,205.67,164.23
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,163.87,128.41
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,177.66,139.37
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,191.56,150.31
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,192.86,151.14
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,194.12,151.97
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,205.81,161.2
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,217.5,170.42
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,226.87,177.81
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,236.18,185.17
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,239.87,188.04
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,243.44,190.85
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,254.26,199.46
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,264.96,207.99
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,259.48,203.85
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,253.95,199.71
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,276.99,218.25
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,299.74,236.51
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,310.77,245.7
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,314.02,248.81
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,316.87,251.71
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,319.01,254.07
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,287.13,228.99
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,256.01,204.41
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,248.79,199.35
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,240.84,193.57
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,252.22,203.29
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,259.56,208.84
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,249.16,198.97
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,233.66,183.78
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,196.78,151.67
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,160.26,119.97
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,125.51,90.24
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,90.15,62.8
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,59.42,47.42
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,47.73,36.62
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,35.69,25.28
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,23.37,12.06
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,15.01,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,3.64,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,10.01,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,17.99,4.44
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,25.39,15.99
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,33.37,23.77
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,41.11,31.04
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,47.85,32.07
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,44.12,32.3
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,64.39,49.53
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,84.25,66.15
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,113.47,90.2
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,143.44,114.51
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,173.28,138.31
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,206.1,164.32
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,259.46,206.46
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,317.11,251.42
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,389.82,307.68
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,470.39,368.73
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,573.3,447.64
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,687.12,532.33
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,739.35,569.4
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,792.42,607.01
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,833.65,634.58
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,877.41,663.49
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,900.71,678.78
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,920.71,692.07
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,946.13,709.2
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,980.12,732.01
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,969.55,725.2
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,944.15,708.89
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,872.96,658.75
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,792.43,599.09
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,710.88,540.23
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,628.42,479.32
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,611.71,468.34
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,594.33,456.4
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,665.43,514.09
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,727.67,563.99
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,781.45,607.63
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,810.27,631.19
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,742.48,582.88
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,674.44,532.29
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,466.91,371.43
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,273.48,216.18
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,236.62,187.94
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,199.06,158.37
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,188.02,149.98
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,176.76,141.25
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,174.03,139.19
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,168.24,134.25
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,162.88,127.95
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,150.2,114.73
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,121.67,89.4
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,90.28,63.93
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,61.02,48.7
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,49.06,37.68
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,36.73,26.12
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,24.85,13.3
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,15.46,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,3.64,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,3.64,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,6.58,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,9.66,2.56
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,15.38,7.89
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,21.11,13.18
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,29.51,19.69
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,37.92,26.94
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,59.22,45.08
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,80.01,62.54
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,110.49,87.75
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,141.71,113.24
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,159.39,127.34
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,177.43,141.63
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,206.99,165.11
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,240.53,191.54
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,281.01,223.25
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,323.2,255.88
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,334.3,263.59
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,344.69,270.76
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,373.57,292.42
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,402.92,314.15
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,432.02,335.37
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,461.45,356.59
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,520.38,399.69
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,571.36,436.08
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,559.34,426.01
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,535.82,408.15
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,583.31,442.73
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,620.09,468.88
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,730.63,551.8
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,839.42,630.38
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,900.14,675.23
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,947.5,707.07
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,927.93,693.78
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,905.39,679.2
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,887.58,668.3
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,858.7,649.78
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,831.74,632.43
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,801.17,612.45
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,761.35,585.75
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,719.41,556.64
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,675.38,524.41
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,626.67,488.04
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,574.48,448.48
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,521.72,407.27
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,466.54,362.82
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,411.8,317.32
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,354.99,269.0
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,297.48,219.09
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,241.02,169.91
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,187.91,124.25
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,136.02,82.92
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,89.51,51.93
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,47.57,36.48
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,42.74,31.9
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,33.31,23.05
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,25.11,13.56
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,16.83,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,4.55,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,3.64,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,7.61,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,11.42,4.06
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,18.03,10.23
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,24.65,16.33
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,28.18,18.54
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,31.72,21.59
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,40.58,29.11
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,49.45,36.54
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,73.39,56.51
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,96.97,75.83
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,115.49,90.69
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,134.14,105.46
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,155.12,121.94
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,176.59,138.66
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,205.94,161.47
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,235.98,184.53
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,287.32,223.91
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,336.34,260.79
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,436.77,336.95
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,535.8,409.75
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,606.26,460.7
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,671.87,507.74
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,703.02,529.27
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,733.75,550.66
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,752.63,564.16
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,770.17,576.85
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,788.54,589.6
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,797.16,595.84
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,752.74,564.67
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,714.7,537.69
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,635.47,480.61
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,566.06,429.44
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,571.48,434.57
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,575.71,438.44
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,637.06,488.15
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,690.11,530.72
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,760.09,585.85
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,803.86,618.92
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,764.02,591.85
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,722.02,563.16
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,675.14,528.41
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,626.81,491.76
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,576.56,453.47
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,524.04,412.18
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,468.71,367.09
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,413.73,320.85
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,344.53,263.12
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,284.87,212.72
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,205.88,151.76
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,153.12,115.29
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,123.45,89.21
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,90.72,62.92
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,55.31,43.36
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,41.83,31.15
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,33.59,23.32
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,25.08,13.68
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,16.37,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,3.64,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,1.82,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,4.92,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,7.9,1.06
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,12.3,5.18
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,16.7,9.26
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,19.79,11.37
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,22.88,14.06
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,26.86,17.46
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,30.85,20.8
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,47.24,34.65
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,63.69,48.36
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,76.61,58.95
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,89.44,69.36
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,102.75,80.05
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,116.14,90.69
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,137.15,107.47
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,158.42,124.28
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,179.18,140.59
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,200.28,157.05
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,227.11,177.87
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,254.27,198.74
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,310.67,242.31
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,362.18,281.43
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,391.51,303.23
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,421.04,325.1
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,420.75,324.48
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,420.08,323.73
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,426.62,328.66
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,432.84,333.36
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,459.75,353.98
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,486.2,374.13
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,518.46,398.95
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,559.7,430.15
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,554.11,426.95
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,547.66,423.31
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,602.22,468.94
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,649.46,508.36
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,727.35,571.89
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,778.43,613.01
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,725.97,575.8
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,668.72,533.17
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,653.63,521.87
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,630.42,503.56
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,579.68,463.68
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,526.8,420.99
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,450.47,358.34
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,380.31,299.92
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,313.97,244.27
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,254.02,193.93
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,209.27,154.96
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,167.83,119.44
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,128.06,85.95
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,88.85,56.97
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,51.97,40.66
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,43.17,32.52
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,33.4,23.31
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,24.22,13.21
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,13.54,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,2.73,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,1.82,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,5.7,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,9.66,2.57
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,15.38,7.93
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,21.11,13.23
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,24.64,15.58
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,28.18,18.66
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,35.71,25.08
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,43.24,31.44
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,71.22,55.05
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,98.69,77.87
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,115.91,91.86
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,133.25,105.8
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,144.88,114.92
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,156.69,124.16
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,185.44,147.07
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,214.84,170.25
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,262.45,207.86
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,317.13,250.47
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,360.47,283.9
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,405.11,318.02
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,462.02,361.74
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,529.24,412.61
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,551.16,428.59
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,572.78,444.48
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,608.99,472.2
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,645.16,499.74
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,694.87,537.68
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,734.52,568.16
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,734.92,568.71
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,733.71,568.3
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,752.57,584.11
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,768.92,598.01
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,745.41,580.79
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,720.79,562.84
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,711.18,557.48
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,706.34,555.37
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,724.96,573.15
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,736.14,584.86
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,721.62,575.39
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,699.01,559.51
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,677.21,543.18
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,646.74,519.46
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,593.88,477.03
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,540.12,432.82
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,483.83,385.36
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,426.52,335.76
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,339.55,263.16
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,269.0,204.59
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,202.97,150.86
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,153.77,113.05
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,121.34,86.99
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,92.39,66.0
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,63.0,50.46
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,52.15,40.43
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,38.64,27.85
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,24.92,13.83
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,13.97,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,2.73,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,3.64,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,7.17,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,10.54,3.3
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,17.14,9.47
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,23.76,15.59
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,27.74,18.23
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,31.72,21.68
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,42.79,31.15
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,53.89,40.52
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,87.88,69.08
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,121.72,97.06
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,142.09,113.47
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,162.95,130.14
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,179.38,143.05
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,196.07,156.08
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,197.88,157.03
