Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.9,14.75,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.9,14.9,9.0,7.28,0.0
2018,7,1,5,15,150.0,21.0,2.9,15.15,34.0,16.58,0.0
2018,7,1,5,30,248.0,34.0,2.9,15.4,59.0,26.55,16.22
2018,7,1,5,45,340.0,44.5,2.9,15.65,99.5,35.52,25.22
2018,7,1,6,0,432.0,55.0,2.9,15.9,140.0,42.88,32.17
2018,7,1,6,15,502.0,61.5,2.85,16.1,187.5,60.13,36.76
2018,7,1,6,30,572.0,68.0,2.8,16.3,235.0,105.18,60.56
2018,7,1,6,45,616.0,74.0,2.7,16.5,285.0,154.24,96.77
2018,7,1,7,0,660.0,80.0,2.6,16.7,335.0,208.23,141.67
2018,7,1,7,15,692.5,84.5,2.5,16.95,385.5,262.46,189.11
2018,7,1,7,30,725.0,89.0,2.4,17.2,436.0,321.92,240.88
2018,7,1,7,45,736.5,96.5,2.3,17.4,481.5,376.31,288.19
2018,7,1,8,0,748.0,104.0,2.2,17.6,527.0,430.83,334.12
2018,7,1,8,15,656.5,145.0,2.15,17.85,539.5,464.51,362.62
2018,7,1,8,30,565.0,186.0,2.1,18.1,552.0,488.5,381.78
2018,7,1,8,45,479.0,233.0,2.05,18.35,558.5,507.81,395.88
2018,7,1,9,0,393.0,280.0,2.0,18.6,565.0,520.55,403.9
2018,7,1,9,15,325.0,321.0,2.0,18.8,565.0,526.11,406.49
2018,7,1,9,30,257.0,362.0,2.0,19.0,565.0,530.63,407.75
2018,7,1,9,45,308.0,362.5,2.0,19.15,616.5,582.51,445.84
2018,7,1,10,0,359.0,363.0,2.0,19.3,668.0,636.92,484.83
2018,7,1,10,15,427.0,351.0,2.05,19.45,725.5,703.15,532.16
2018,7,1,10,30,495.0,339.0,2.1,19.6,783.0,765.11,575.78
2018,7,1,10,45,591.5,292.0,2.15,19.75,834.5,821.01,615.93
2018,7,1,11,0,688.0,245.0,2.2,19.9,886.0,878.84,656.89
2018,7,1,11,15,738.5,216.5,2.25,19.95,914.5,910.95,678.34
2018,7,1,11,30,789.0,188.0,2.3,20.0,943.0,934.77,693.87
2018,7,1,11,45,795.5,185.0,2.4,20.05,951.0,945.77,701.51
2018,7,1,12,0,802.0,182.0,2.5,20.1,959.0,953.63,707.27
2018,7,1,12,15,771.5,198.5,2.55,20.05,945.5,941.38,699.61
2018,7,1,12,30,741.0,215.0,2.6,20.0,932.0,933.72,695.24
2018,7,1,12,45,704.5,230.5,2.7,20.0,908.0,909.3,679.92
2018,7,1,13,0,668.0,246.0,2.8,20.0,884.0,882.23,662.39
2018,7,1,13,15,534.5,300.5,2.85,19.85,806.0,799.56,603.46
2018,7,1,13,30,401.0,355.0,2.9,19.7,728.0,719.64,545.5
2018,7,1,13,45,393.0,346.5,2.95,19.6,704.5,693.97,528.59
2018,7,1,14,0,385.0,338.0,3.0,19.5,681.0,667.03,510.2
2018,7,1,14,15,617.5,235.0,3.0,19.35,765.0,751.08,576.56
2018,7,1,14,30,850.0,132.0,3.0,19.2,849.0,806.8,618.92
2018,7,1,14,45,841.5,129.5,3.05,19.05,814.5,767.38,592.2
2018,7,1,15,0,833.0,127.0,3.1,18.9,780.0,729.74,566.46
2018,7,1,15,15,820.5,124.5,3.1,18.9,740.5,682.82,532.04
2018,7,1,15,30,808.0,122.0,3.1,18.9,701.0,634.58,495.88
2018,7,1,15,45,731.5,133.5,3.1,18.5,632.5,560.82,440.05
2018,7,1,16,0,655.0,145.0,3.1,18.1,564.0,492.37,387.07
2018,7,1,16,15,697.5,126.0,3.05,17.9,541.5,458.84,359.4
2018,7,1,16,30,740.0,107.0,3.0,17.7,519.0,419.5,325.5
2018,7,1,16,45,700.5,105.5,3.0,17.45,466.5,360.04,275.39
2018,7,1,17,0,661.0,104.0,3.0,17.2,414.0,303.83,227.03
2018,7,1,17,15,608.0,100.5,3.0,16.9,359.5,245.98,177.48
2018,7,1,17,30,555.0,97.0,3.0,16.6,305.0,193.68,133.21
2018,7,1,17,45,498.0,88.0,2.95,16.3,254.0,141.92,91.75
2018,7,1,18,0,441.0,79.0,2.9,16.0,203.0,95.4,58.84
2018,7,1,18,15,416.5,67.5,2.85,15.75,166.0,55.67,38.17
2018,7,1,18,30,392.0,56.0,2.8,15.5,129.0,44.19,33.26
2018,7,1,18,45,304.5,44.5,2.75,15.25,91.0,34.38,24.1
2018,7,1,19,0,217.0,33.0,2.7,15.0,53.0,25.84,14.81
2018,7,1,19,15,124.0,20.0,2.65,14.9,30.0,15.85,0.0
2018,7,1,19,30,31.0,7.0,2.6,14.8,7.0,6.37,0.0
2018,7,1,19,45,15.5,3.5,2.55,14.7,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,1.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,7,2,5,0,3.0,2.0,2.4,14.7,2.0,1.82,0.0
2018,7,2,5,15,1.5,8.0,2.35,14.9,8.0,7.02,0.0
2018,7,2,5,30,0.0,14.0,2.3,15.1,14.0,12.3,4.47
2018,7,2,5,45,0.0,23.5,2.3,15.35,23.5,20.68,12.37
2018,7,2,6,0,0.0,33.0,2.3,15.6,33.0,29.08,20.07
2018,7,2,6,15,0.0,48.0,2.25,15.8,48.0,42.37,30.45
2018,7,2,6,30,0.0,63.0,2.2,16.0,63.0,55.49,41.66
2018,7,2,6,45,0.5,86.0,2.1,16.15,86.0,75.22,58.24
2018,7,2,7,0,1.0,109.0,2.0,16.3,109.0,95.23,74.8
2018,7,2,7,15,2.5,128.5,1.95,16.55,129.5,112.86,89.07
2018,7,2,7,30,4.0,148.0,1.9,16.8,150.0,130.81,103.41
2018,7,2,7,45,13.5,171.0,1.85,17.0,178.5,155.15,122.67
2018,7,2,8,0,23.0,194.0,1.8,17.2,207.0,180.71,142.77
2018,7,2,8,15,69.0,238.0,1.8,17.4,281.5,245.84,194.15
2018,7,2,8,30,115.0,282.0,1.8,17.6,356.0,318.73,250.64
2018,7,2,8,45,180.0,303.0,1.75,17.85,428.5,384.11,300.52
2018,7,2,9,0,245.0,324.0,1.7,18.1,501.0,460.54,357.72
2018,7,2,9,15,272.5,338.0,1.7,18.25,545.0,505.81,390.69
2018,7,2,9,30,300.0,352.0,1.7,18.4,589.0,552.64,424.46
2018,7,2,9,45,305.5,367.0,1.7,18.55,617.5,584.86,446.8
2018,7,2,10,0,311.0,382.0,1.7,18.7,646.0,616.47,468.5
2018,7,2,10,15,301.0,399.0,1.75,18.8,661.5,636.37,481.72
2018,7,2,10,30,291.0,416.0,1.8,18.9,677.0,654.56,493.73
2018,7,2,10,45,340.0,400.5,1.85,19.0,712.0,692.35,521.2
2018,7,2,11,0,389.0,385.0,1.9,19.1,747.0,738.8,554.11
2018,7,2,11,15,310.0,404.0,1.95,19.1,695.5,684.19,514.16
2018,7,2,11,30,231.0,423.0,2.0,19.1,644.0,633.87,477.29
2018,7,2,11,45,166.5,447.0,2.1,19.15,607.0,589.39,444.5
2018,7,2,12,0,102.0,471.0,2.2,19.2,570.0,541.87,408.94
2018,7,2,12,15,81.0,455.0,2.3,19.15,533.5,506.6,383.66
2018,7,2,12,30,60.0,439.0,2.4,19.1,497.0,470.81,357.6
2018,7,2,12,45,73.0,446.5,2.5,19.05,516.5,489.59,372.31
2018,7,2,13,0,86.0,454.0,2.6,19.0,536.0,507.66,386.19
2018,7,2,13,15,99.0,452.5,2.7,18.9,545.5,516.19,393.32
2018,7,2,13,30,112.0,451.0,2.8,18.8,555.0,533.35,406.74
2018,7,2,13,45,181.0,411.0,2.9,18.7,574.5,552.05,423.41
2018,7,2,14,0,250.0,371.0,3.0,18.6,594.0,575.1,443.02
2018,7,2,14,15,356.0,335.0,3.05,18.45,641.5,619.23,478.51
2018,7,2,14,30,462.0,299.0,3.1,18.3,689.0,663.84,513.53
2018,7,2,14,45,346.5,328.0,3.2,18.15,613.5,577.0,448.26
2018,7,2,15,0,231.0,357.0,3.3,18.0,538.0,498.81,388.83
2018,7,2,15,15,235.0,335.0,3.3,18.0,511.0,475.05,371.72
2018,7,2,15,30,239.0,313.0,3.3,18.0,484.0,444.17,348.74
2018,7,2,15,45,359.5,265.5,3.3,17.65,504.5,457.4,360.81
2018,7,2,16,0,480.0,218.0,3.3,17.3,525.0,463.0,365.51
2018,7,2,16,15,507.0,197.5,3.3,17.1,499.5,429.69,338.47
2018,7,2,16,30,534.0,177.0,3.3,16.9,474.0,392.66,307.49
2018,7,2,16,45,510.0,165.5,3.3,16.7,427.5,340.79,264.2
2018,7,2,17,0,486.0,154.0,3.3,16.5,381.0,290.88,221.72
2018,7,2,17,15,454.5,141.0,3.35,16.2,334.0,239.96,178.36
2018,7,2,17,30,423.0,128.0,3.4,15.9,287.0,192.34,138.01
2018,7,2,17,45,384.0,113.5,3.4,15.65,241.5,145.98,100.46
2018,7,2,18,0,345.0,99.0,3.4,15.4,196.0,104.23,69.91
2018,7,2,18,15,285.5,82.0,3.4,15.2,151.5,65.0,47.06
2018,7,2,18,30,226.0,65.0,3.4,15.0,107.0,50.78,39.11
2018,7,2,18,45,170.0,47.5,3.35,14.75,73.5,37.69,26.99
2018,7,2,19,0,114.0,30.0,3.3,14.5,40.0,24.26,13.56
2018,7,2,19,15,64.5,17.0,3.3,14.45,22.0,13.95,0.0
2018,7,2,19,30,15.0,4.0,3.3,14.4,4.0,3.64,0.0
2018,7,2,19,45,7.5,2.0,3.3,14.3,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,2.0,2.0,3.75,14.1,2.0,0.0,0.0
2018,7,3,5,0,4.0,4.0,3.8,14.2,4.0,3.64,0.0
2018,7,3,5,15,39.0,14.5,3.7,14.4,18.0,12.04,0.0
2018,7,3,5,30,74.0,25.0,3.6,14.6,32.0,20.46,11.1
2018,7,3,5,45,187.0,42.5,3.55,14.75,75.0,32.41,22.58
2018,7,3,6,0,300.0,60.0,3.5,14.9,118.0,45.26,34.38
2018,7,3,6,15,183.5,56.0,3.45,15.1,94.5,46.45,30.97
2018,7,3,6,30,67.0,52.0,3.4,15.3,71.0,50.85,35.14
2018,7,3,6,45,33.5,57.5,3.3,15.5,67.0,55.94,40.61
2018,7,3,7,0,0.0,63.0,3.2,15.7,63.0,55.66,41.75
2018,7,3,7,15,0.0,82.0,3.15,15.9,82.0,72.48,55.75
2018,7,3,7,30,0.0,101.0,3.1,16.1,101.0,89.12,69.4
2018,7,3,7,45,0.0,110.0,3.05,16.35,110.0,97.16,75.74
2018,7,3,8,0,0.0,119.0,3.0,16.6,119.0,105.23,82.05
2018,7,3,8,15,0.5,128.5,3.0,16.8,129.0,114.0,88.9
2018,7,3,8,30,1.0,138.0,3.0,17.0,139.0,122.86,95.78
2018,7,3,8,45,4.0,170.0,2.95,17.2,173.0,153.27,120.06
2018,7,3,9,0,7.0,202.0,2.9,17.4,207.0,184.16,144.39
2018,7,3,9,15,25.5,260.0,2.95,17.6,280.0,253.95,199.41
2018,7,3,9,30,44.0,318.0,3.0,17.8,353.0,322.81,252.53
2018,7,3,9,45,72.0,357.5,3.0,17.95,417.5,383.76,298.98
2018,7,3,10,0,100.0,397.0,3.0,18.1,482.0,446.95,346.36
2018,7,3,10,15,99.0,409.0,3.05,18.25,495.5,461.92,356.69
2018,7,3,10,30,98.0,421.0,3.1,18.4,509.0,476.45,366.89
2018,7,3,10,45,98.5,423.5,3.15,18.5,513.5,482.79,371.21
2018,7,3,11,0,99.0,426.0,3.2,18.6,518.0,488.68,375.27
2018,7,3,11,15,101.0,436.5,3.2,18.7,531.5,503.18,385.56
2018,7,3,11,30,103.0,447.0,3.2,18.8,545.0,517.25,395.48
2018,7,3,11,45,139.0,460.5,3.25,18.85,594.0,576.58,439.48
2018,7,3,12,0,175.0,474.0,3.3,18.9,643.0,625.14,475.07
2018,7,3,12,15,213.0,464.5,3.3,18.9,670.5,652.65,495.7
2018,7,3,12,30,251.0,455.0,3.3,18.9,698.0,688.75,522.3
2018,7,3,12,45,377.5,398.0,3.35,18.95,760.0,751.05,570.39
2018,7,3,13,0,504.0,341.0,3.4,19.0,822.0,819.53,621.69
2018,7,3,13,15,563.5,306.5,3.4,19.0,836.5,833.05,632.6
2018,7,3,13,30,623.0,272.0,3.4,19.0,851.0,843.6,641.77
2018,7,3,13,45,720.5,218.5,3.4,19.0,872.5,864.17,658.74
2018,7,3,14,0,818.0,165.0,3.4,19.0,894.0,872.26,664.89
2018,7,3,14,15,848.5,145.0,3.4,18.95,880.0,853.69,652.81
2018,7,3,14,30,879.0,125.0,3.4,18.9,866.0,824.82,633.72
2018,7,3,14,45,870.5,123.0,3.45,18.85,831.5,784.84,606.96
2018,7,3,15,0,862.0,121.0,3.5,18.8,797.0,742.64,578.15
2018,7,3,15,15,850.0,119.0,3.5,18.8,757.0,699.03,545.9
2018,7,3,15,30,838.0,117.0,3.5,18.8,717.0,650.29,509.23
2018,7,3,15,45,823.0,113.5,3.5,18.55,672.0,597.16,468.83
2018,7,3,16,0,808.0,110.0,3.5,18.3,627.0,543.42,426.76
2018,7,3,16,15,787.5,107.0,3.5,18.15,579.0,487.15,381.3
2018,7,3,16,30,767.0,104.0,3.5,18.0,531.0,431.39,334.88
2018,7,3,16,45,740.5,100.0,3.5,17.8,480.5,371.27,283.89
2018,7,3,17,0,714.0,96.0,3.5,17.6,430.0,314.6,234.5
2018,7,3,17,15,678.0,91.5,3.55,17.35,379.0,257.11,184.24
2018,7,3,17,30,642.0,87.0,3.6,17.1,328.0,203.11,137.35
2018,7,3,17,45,592.0,81.0,3.65,16.85,277.5,149.63,93.86
2018,7,3,18,0,542.0,75.0,3.7,16.6,227.0,101.91,60.25
2018,7,3,18,15,472.0,67.0,3.65,16.3,180.0,58.17,39.25
2018,7,3,18,30,402.0,59.0,3.6,16.0,133.0,46.99,35.63
2018,7,3,18,45,302.5,47.0,3.55,15.7,93.5,36.33,25.7
2018,7,3,19,0,203.0,35.0,3.5,15.4,54.0,27.42,15.94
2018,7,3,19,15,113.5,21.0,3.45,15.2,30.5,16.66,0.0
2018,7,3,19,30,24.0,7.0,3.4,15.0,7.0,6.37,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.8,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.6,14.0,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.7,14.1,3.0,2.73,0.0
2018,7,4,5,15,4.0,5.0,2.75,14.25,5.0,4.47,0.0
2018,7,4,5,30,0.0,7.0,2.8,14.4,7.0,6.14,0.0
2018,7,4,5,45,0.0,11.0,2.8,14.55,11.0,9.65,2.77
2018,7,4,6,0,0.0,15.0,2.8,14.7,15.0,13.18,6.04
2018,7,4,6,15,0.0,17.5,2.8,14.85,17.5,15.38,7.53
2018,7,4,6,30,0.0,20.0,2.8,15.0,20.0,17.59,9.46
2018,7,4,6,45,0.0,27.0,2.8,15.2,27.0,23.77,14.74
2018,7,4,7,0,0.0,34.0,2.8,15.4,34.0,29.96,19.98
2018,7,4,7,15,0.0,56.0,2.8,15.6,56.0,49.46,36.42
2018,7,4,7,30,0.0,78.0,2.8,15.8,78.0,69.02,52.69
2018,7,4,7,45,1.5,111.0,2.85,15.95,112.0,98.61,77.06
2018,7,4,8,0,3.0,144.0,2.9,16.1,146.0,128.42,101.28
2018,7,4,8,15,11.5,183.5,2.9,16.35,191.0,167.76,132.87
2018,7,4,8,30,20.0,223.0,2.9,16.6,236.0,208.3,164.96
2018,7,4,8,45,34.0,257.5,2.95,16.8,281.5,252.26,199.47
2018,7,4,9,0,48.0,292.0,3.0,17.0,327.0,295.31,232.82
2018,7,4,9,15,35.5,288.5,3.05,17.25,315.0,286.92,225.37
2018,7,4,9,30,23.0,285.0,3.1,17.5,303.0,271.78,212.77
2018,7,4,9,45,37.0,319.0,3.1,17.7,349.5,321.25,250.92
2018,7,4,10,0,51.0,353.0,3.1,17.9,396.0,366.56,285.18
2018,7,4,10,15,142.5,386.5,3.15,18.05,512.5,485.32,376.38
2018,7,4,10,30,234.0,420.0,3.2,18.2,629.0,609.75,468.73
2018,7,4,10,45,474.5,323.5,3.2,18.4,760.5,747.53,572.94
2018,7,4,11,0,715.0,227.0,3.2,18.6,892.0,887.02,674.53
2018,7,4,11,15,824.0,169.0,3.2,18.65,947.0,939.14,708.48
2018,7,4,11,30,933.0,111.0,3.2,18.7,1002.0,987.61,740.28
2018,7,4,11,45,910.0,125.5,3.25,18.8,1000.0,988.41,740.21
2018,7,4,12,0,887.0,140.0,3.3,18.9,998.0,985.02,737.87
2018,7,4,12,15,914.0,123.5,3.25,18.95,1007.5,996.94,745.33
2018,7,4,12,30,941.0,107.0,3.2,19.0,1017.0,1004.97,750.11
2018,7,4,12,45,940.5,107.0,3.15,19.05,1010.0,998.73,745.51
2018,7,4,13,0,940.0,107.0,3.1,19.1,1003.0,988.83,738.68
2018,7,4,13,15,938.5,105.5,3.05,19.15,988.5,972.91,727.96
2018,7,4,13,30,937.0,104.0,3.0,19.2,974.0,953.4,714.96
2018,7,4,13,45,933.5,102.5,2.95,19.2,952.0,928.62,698.6
2018,7,4,14,0,930.0,101.0,2.9,19.2,930.0,900.5,680.03
2018,7,4,14,15,925.0,100.0,2.9,19.2,902.5,868.44,659.08
2018,7,4,14,30,920.0,99.0,2.9,19.2,875.0,833.43,636.0
2018,7,4,14,45,913.0,97.0,2.9,19.15,840.5,793.14,609.18
2018,7,4,15,0,906.0,95.0,2.9,19.1,806.0,750.41,580.38
2018,7,4,15,15,895.5,93.5,2.9,19.1,766.0,703.57,547.04
2018,7,4,15,30,885.0,92.0,2.9,19.1,726.0,655.02,510.79
2018,7,4,15,45,872.5,89.5,3.0,18.95,681.5,602.88,471.52
2018,7,4,16,0,860.0,87.0,3.1,18.8,637.0,549.74,430.16
2018,7,4,16,15,844.0,84.5,3.15,18.65,590.0,494.16,385.36
2018,7,4,16,30,828.0,82.0,3.2,18.5,543.0,437.52,338.25
2018,7,4,16,45,806.0,78.5,3.25,18.35,492.5,378.32,287.72
2018,7,4,17,0,784.0,75.0,3.3,18.2,442.0,320.31,236.82
2018,7,4,17,15,753.5,71.5,3.35,17.95,390.5,261.58,184.96
2018,7,4,17,30,723.0,68.0,3.4,17.7,339.0,205.58,135.79
2018,7,4,17,45,680.0,63.0,3.45,17.45,288.0,149.53,89.66
2018,7,4,18,0,637.0,58.0,3.5,17.2,237.0,95.17,50.81
2018,7,4,18,15,574.0,52.5,3.5,16.9,189.0,47.86,29.26
2018,7,4,18,30,511.0,47.0,3.5,16.6,141.0,36.67,26.53
2018,7,4,18,45,413.5,38.5,3.5,16.25,100.0,30.77,20.87
2018,7,4,19,0,316.0,30.0,3.5,15.9,59.0,24.73,13.75
2018,7,4,19,15,188.0,19.0,3.45,15.75,33.5,15.99,0.0
2018,7,4,19,30,60.0,8.0,3.4,15.6,8.0,7.28,0.0
2018,7,4,19,45,30.0,4.0,3.3,15.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.0,1.4,13.55,2.0,0.0,0.0
2018,7,5,5,0,17.0,4.0,1.5,13.7,4.0,3.64,0.0
2018,7,5,5,15,104.5,14.5,1.6,13.95,24.0,11.39,0.0
2018,7,5,5,30,192.0,25.0,1.7,14.2,44.0,19.45,10.16
2018,7,5,5,45,96.0,38.0,1.8,14.5,47.5,30.54,20.96
2018,7,5,6,0,0.0,51.0,1.9,14.8,51.0,44.24,33.49
2018,7,5,6,15,0.0,66.0,1.85,15.05,66.0,56.97,42.92
2018,7,5,6,30,0.0,81.0,1.8,15.3,81.0,70.09,54.12
2018,7,5,6,45,9.5,107.0,1.8,15.55,110.5,93.62,73.44
2018,7,5,7,0,19.0,133.0,1.8,15.8,140.0,118.69,93.75
2018,7,5,7,15,32.0,158.0,1.7,16.1,172.0,145.1,114.84
2018,7,5,7,30,45.0,183.0,1.6,16.4,204.0,173.95,137.76
2018,7,5,7,45,73.5,211.0,1.5,16.7,250.0,213.04,168.46
2018,7,5,8,0,102.0,239.0,1.4,17.0,296.0,255.61,201.61
2018,7,5,8,15,106.0,260.5,1.3,17.3,324.5,283.75,223.08
2018,7,5,8,30,110.0,282.0,1.2,17.6,353.0,316.09,247.36
2018,7,5,8,45,91.0,297.5,1.1,17.9,359.0,322.03,250.8
2018,7,5,9,0,72.0,313.0,1.0,18.2,365.0,329.79,255.46
2018,7,5,9,15,70.5,331.0,0.95,18.5,384.0,349.89,269.64
2018,7,5,9,30,69.0,349.0,0.9,18.8,403.0,369.75,283.32
2018,7,5,9,45,53.5,344.5,0.9,19.15,387.5,357.66,273.15
2018,7,5,10,0,38.0,340.0,0.9,19.5,372.0,344.07,262.07
2018,7,5,10,15,31.5,335.0,1.0,19.8,362.0,336.16,255.83
2018,7,5,10,30,25.0,330.0,1.1,20.1,352.0,327.62,249.05
2018,7,5,10,45,29.0,351.5,1.2,20.4,378.0,352.93,267.62
2018,7,5,11,0,33.0,373.0,1.3,20.7,404.0,378.41,285.99
2018,7,5,11,15,49.5,405.0,1.45,20.9,452.0,425.6,320.66
2018,7,5,11,30,66.0,437.0,1.6,21.1,500.0,473.24,355.15
2018,7,5,11,45,105.5,455.0,1.8,21.3,556.5,529.24,396.34
2018,7,5,12,0,145.0,473.0,2.0,21.5,613.0,596.14,444.56
2018,7,5,12,15,195.5,471.5,2.2,21.6,660.5,643.31,479.29
2018,7,5,12,30,246.0,470.0,2.4,21.7,708.0,699.19,519.79
2018,7,5,12,45,416.5,385.5,2.6,21.75,784.5,785.88,585.37
2018,7,5,13,0,587.0,301.0,2.8,21.8,861.0,860.07,641.38
2018,7,5,13,15,753.5,205.0,2.9,21.8,912.0,906.97,676.5
2018,7,5,13,30,920.0,109.0,3.0,21.8,963.0,943.65,701.94
2018,7,5,13,45,924.0,103.0,3.15,21.8,943.5,921.53,688.45
2018,7,5,14,0,928.0,97.0,3.3,21.8,924.0,895.72,672.82
2018,7,5,14,15,923.0,95.0,3.35,21.7,895.5,862.75,651.79
2018,7,5,14,30,918.0,93.0,3.4,21.6,867.0,826.84,628.57
2018,7,5,14,45,911.0,91.0,3.5,21.55,832.5,786.63,602.23
2018,7,5,15,0,904.0,89.0,3.6,21.5,798.0,743.99,573.81
2018,7,5,15,15,894.0,87.5,3.6,21.5,758.5,697.57,540.88
2018,7,5,15,30,884.0,86.0,3.6,21.5,719.0,649.42,504.83
2018,7,5,15,45,859.5,87.5,3.55,21.25,671.0,594.17,462.78
2018,7,5,16,0,835.0,89.0,3.5,21.0,623.0,539.03,419.69
2018,7,5,16,15,826.0,83.0,3.45,20.8,577.0,484.81,376.01
2018,7,5,16,30,817.0,77.0,3.4,20.6,531.0,429.8,330.27
2018,7,5,16,45,792.5,74.0,3.35,20.4,480.5,369.73,279.33
2018,7,5,17,0,768.0,71.0,3.3,20.2,430.0,312.19,229.17
2018,7,5,17,15,703.0,73.5,3.3,19.9,372.5,251.01,176.87
2018,7,5,17,30,638.0,76.0,3.3,19.6,315.0,193.76,128.67
2018,7,5,17,45,490.5,81.5,3.3,19.25,249.0,137.0,87.01
2018,7,5,18,0,343.0,87.0,3.3,18.9,183.0,95.59,61.67
2018,7,5,18,15,259.0,74.5,3.3,18.55,138.5,59.64,41.8
2018,7,5,18,30,175.0,62.0,3.3,18.2,94.0,48.47,36.58
2018,7,5,18,45,132.0,46.5,3.3,17.85,66.5,36.86,25.89
2018,7,5,19,0,89.0,31.0,3.3,17.5,39.0,24.95,13.75
2018,7,5,19,15,53.5,17.5,3.35,17.3,21.5,14.31,0.0
2018,7,5,19,30,18.0,4.0,3.4,17.1,4.0,3.64,0.0
2018,7,5,19,45,9.0,2.0,3.45,16.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,2.85,16.15,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,2.9,16.2,4.0,3.64,0.0
2018,7,6,5,15,6.5,9.5,3.0,16.35,9.5,8.52,0.0
2018,7,6,5,30,0.0,15.0,3.1,16.5,15.0,13.19,4.89
2018,7,6,5,45,0.0,23.0,3.15,16.6,23.0,20.24,11.84
2018,7,6,6,0,0.0,31.0,3.2,16.7,31.0,27.31,18.36
2018,7,6,6,15,10.0,57.5,3.25,16.85,60.5,50.5,36.99
2018,7,6,6,30,20.0,84.0,3.3,17.0,90.0,73.27,55.65
2018,7,6,6,45,10.5,74.5,3.3,17.15,77.5,67.04,50.69
2018,7,6,7,0,1.0,65.0,3.3,17.3,65.0,57.65,43.1
2018,7,6,7,15,1.0,73.5,3.3,17.45,73.5,65.27,49.35
2018,7,6,7,30,1.0,82.0,3.3,17.6,82.0,72.9,55.52
2018,7,6,7,45,12.0,129.0,3.25,17.8,135.5,118.26,92.57
2018,7,6,8,0,23.0,176.0,3.2,18.0,189.0,166.43,131.34
2018,7,6,8,15,18.0,187.0,3.15,18.3,197.5,174.02,136.94
2018,7,6,8,30,13.0,198.0,3.1,18.6,206.0,182.43,143.13
2018,7,6,8,45,8.0,170.0,3.0,18.9,175.0,155.65,121.18
2018,7,6,9,0,3.0,142.0,2.9,19.2,144.0,128.1,98.67
2018,7,6,9,15,3.5,145.5,2.95,19.55,148.0,131.83,101.35
2018,7,6,9,30,4.0,149.0,3.0,19.9,152.0,135.6,104.03
2018,7,6,9,45,131.0,239.5,3.1,20.3,350.0,326.19,255.8
2018,7,6,10,0,258.0,330.0,3.2,20.7,548.0,525.84,406.48
2018,7,6,10,15,480.0,267.5,3.3,21.05,690.0,670.25,515.05
2018,7,6,10,30,702.0,205.0,3.4,21.4,832.0,819.74,623.8
2018,7,6,10,45,730.0,198.0,3.55,21.8,863.5,856.54,647.43
2018,7,6,11,0,758.0,191.0,3.7,22.2,895.0,886.19,666.79
2018,7,6,11,15,793.5,171.0,3.85,22.35,918.5,913.79,685.41
2018,7,6,11,30,829.0,151.0,4.0,22.5,942.0,928.38,695.2
2018,7,6,11,45,865.5,130.5,4.2,22.7,961.5,952.02,711.42
2018,7,6,12,0,902.0,110.0,4.4,22.9,981.0,972.37,725.38
2018,7,6,12,15,906.0,107.0,4.55,22.95,982.0,974.91,727.77
2018,7,6,12,30,910.0,104.0,4.7,23.0,983.0,973.91,728.21
2018,7,6,12,45,914.0,100.5,4.9,23.05,977.5,968.81,726.34
2018,7,6,13,0,918.0,97.0,5.1,23.1,972.0,960.05,721.98
2018,7,6,13,15,915.5,96.5,5.25,23.1,957.5,944.52,712.76
2018,7,6,13,30,913.0,96.0,5.4,23.1,943.0,925.52,701.14
2018,7,6,13,45,910.0,94.0,5.5,23.05,921.5,901.23,685.61
2018,7,6,14,0,907.0,92.0,5.6,23.0,900.0,873.67,667.72
2018,7,6,14,15,901.0,91.5,5.7,22.9,872.5,841.96,646.89
2018,7,6,14,30,895.0,91.0,5.8,22.8,845.0,807.44,623.87
2018,7,6,14,45,887.0,89.5,5.9,22.65,811.0,767.78,597.0
2018,7,6,15,0,879.0,88.0,6.0,22.5,777.0,725.84,568.14
2018,7,6,15,15,793.0,120.5,6.0,22.5,718.0,664.32,521.43
2018,7,6,15,30,707.0,153.0,6.0,22.5,659.0,604.3,474.35
2018,7,6,15,45,527.0,200.5,6.1,22.05,564.5,503.79,396.23
2018,7,6,16,0,347.0,248.0,6.2,21.6,470.0,416.21,327.27
2018,7,6,16,15,465.0,195.0,6.15,21.35,468.0,409.4,321.59
2018,7,6,16,30,583.0,142.0,6.1,21.1,466.0,387.67,302.06
2018,7,6,16,45,639.5,113.5,6.05,20.8,438.0,347.88,266.62
2018,7,6,17,0,696.0,85.0,6.0,20.5,410.0,303.05,225.22
2018,7,6,17,15,654.0,82.0,5.9,20.2,359.0,244.23,173.92
2018,7,6,17,30,612.0,79.0,5.8,19.9,308.0,191.76,128.53
2018,7,6,17,45,549.0,74.0,5.65,19.6,256.5,139.05,86.24
2018,7,6,18,0,486.0,69.0,5.5,19.3,205.0,93.64,54.62
2018,7,6,18,15,462.0,58.0,5.35,19.0,166.5,51.34,32.55
2018,7,6,18,30,438.0,47.0,5.2,18.7,128.0,36.46,26.08
2018,7,6,18,45,340.5,38.5,5.0,18.4,90.0,30.63,20.51
2018,7,6,19,0,243.0,30.0,4.8,18.1,52.0,24.66,13.4
2018,7,6,19,15,137.0,17.5,4.7,17.95,28.5,13.86,0.0
2018,7,6,19,30,31.0,5.0,4.6,17.8,5.0,4.55,0.0
2018,7,6,19,45,15.5,2.5,4.5,17.65,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.5,4.55,15.2,4.5,0.0,0.0
2018,7,7,5,0,72.0,9.0,4.7,15.3,9.0,8.19,0.0
2018,7,7,5,15,71.5,14.0,4.75,15.55,17.5,10.98,0.0
2018,7,7,5,30,71.0,19.0,4.8,15.8,26.0,15.76,6.87
2018,7,7,5,45,210.0,31.5,4.9,16.0,67.5,24.12,15.19
2018,7,7,6,0,349.0,44.0,5.0,16.2,109.0,33.47,23.79
2018,7,7,6,15,174.5,58.5,5.05,16.55,91.0,50.23,34.42
2018,7,7,6,30,0.0,73.0,5.1,16.9,73.0,63.61,48.32
2018,7,7,6,45,1.5,93.5,5.15,17.2,94.0,81.46,63.22
2018,7,7,7,0,3.0,114.0,5.2,17.5,115.0,99.73,78.25
2018,7,7,7,15,11.0,140.5,5.2,17.8,145.5,125.13,98.77
2018,7,7,7,30,19.0,167.0,5.2,18.1,176.0,151.76,120.13
2018,7,7,7,45,19.5,182.0,5.2,18.35,192.0,166.86,132.06
2018,7,7,8,0,20.0,197.0,5.2,18.6,208.0,182.0,143.9
2018,7,7,8,15,32.0,223.5,5.25,18.85,243.0,215.01,170.0
2018,7,7,8,30,44.0,250.0,5.3,19.1,278.0,248.07,195.92
2018,7,7,8,45,54.5,275.0,5.35,19.35,312.5,280.28,220.94
2018,7,7,9,0,65.0,300.0,5.4,19.6,347.0,313.61,246.62
2018,7,7,9,15,51.5,307.5,5.45,19.75,346.0,315.48,247.25
2018,7,7,9,30,38.0,315.0,5.5,19.9,345.0,315.96,246.8
2018,7,7,9,45,53.0,344.5,5.55,20.05,388.0,357.47,278.71
2018,7,7,10,0,68.0,374.0,5.6,20.2,431.0,400.18,311.18
2018,7,7,10,15,175.5,390.0,5.6,20.35,544.5,516.54,401.51
2018,7,7,10,30,283.0,406.0,5.6,20.5,658.0,639.38,494.27
2018,7,7,10,45,286.5,418.0,5.6,20.65,678.5,663.0,510.47
2018,7,7,11,0,290.0,430.0,5.6,20.8,699.0,685.56,526.18
2018,7,7,11,15,396.0,385.5,5.6,20.9,759.5,756.0,579.78
2018,7,7,11,30,502.0,341.0,5.6,21.0,820.0,820.5,628.35
2018,7,7,11,45,533.0,338.0,5.65,21.05,850.0,852.88,651.67
2018,7,7,12,0,564.0,335.0,5.7,21.1,880.0,883.25,673.64
2018,7,7,12,15,701.0,249.0,5.75,21.15,926.0,933.9,713.52
2018,7,7,12,30,838.0,163.0,5.8,21.2,972.0,972.7,740.63
2018,7,7,12,45,777.0,199.5,5.9,21.25,945.0,944.43,721.25
2018,7,7,13,0,716.0,236.0,6.0,21.3,918.0,921.49,705.91
2018,7,7,13,15,811.5,174.5,6.15,21.25,936.0,933.38,715.75
2018,7,7,13,30,907.0,113.0,6.3,21.2,954.0,937.36,719.94
2018,7,7,13,45,835.5,154.0,6.45,21.15,914.5,901.76,696.03
2018,7,7,14,0,764.0,195.0,6.6,21.1,875.0,857.33,665.67
2018,7,7,14,15,814.5,158.0,6.7,20.95,862.5,841.42,655.87
2018,7,7,14,30,865.0,121.0,6.8,20.8,850.0,813.27,636.98
2018,7,7,14,45,873.0,109.5,6.9,20.65,819.0,777.36,612.25
2018,7,7,15,0,881.0,98.0,7.0,20.5,788.0,737.88,584.64
2018,7,7,15,15,841.5,107.5,7.0,20.5,739.5,682.83,542.76
2018,7,7,15,30,802.0,117.0,7.0,20.5,691.0,630.79,501.68
2018,7,7,15,45,794.5,110.0,7.1,20.1,648.5,580.33,462.48
2018,7,7,16,0,787.0,103.0,7.2,19.7,606.0,528.62,421.09
2018,7,7,16,15,801.0,90.5,7.2,19.4,568.5,481.04,381.34
2018,7,7,16,30,815.0,78.0,7.2,19.1,531.0,431.36,338.37
2018,7,7,16,45,793.5,75.0,7.2,18.85,481.5,372.5,286.85
2018,7,7,17,0,772.0,72.0,7.2,18.6,432.0,315.75,235.95
2018,7,7,17,15,743.0,68.0,7.1,18.3,381.5,257.53,183.56
2018,7,7,17,30,714.0,64.0,7.0,18.0,331.0,201.9,133.95
2018,7,7,17,45,673.0,60.0,6.95,17.65,281.5,147.43,88.49
2018,7,7,18,0,632.0,56.0,6.9,17.3,232.0,97.53,52.76
2018,7,7,18,15,572.0,50.0,6.75,17.0,185.0,47.0,27.75
2018,7,7,18,30,512.0,44.0,6.6,16.7,138.0,34.16,24.29
2018,7,7,18,45,417.5,36.5,6.45,16.4,98.0,29.06,19.32
2018,7,7,19,0,323.0,29.0,6.3,16.1,58.0,23.87,12.84
2018,7,7,19,15,186.0,17.5,6.15,16.0,32.0,14.6,0.0
2018,7,7,19,30,49.0,6.0,6.0,15.9,6.0,5.46,0.0
2018,7,7,19,45,24.5,3.0,5.9,15.75,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,8,4,45,7.5,2.0,4.4,14.15,2.0,0.0,0.0
2018,7,8,5,0,15.0,4.0,4.5,14.3,4.0,3.64,0.0
2018,7,8,5,15,110.5,17.0,4.6,14.55,26.5,13.42,0.0
2018,7,8,5,30,206.0,30.0,4.7,14.8,49.0,23.45,12.88
2018,7,8,5,45,359.5,37.5,4.8,15.05,94.5,29.71,20.07
2018,7,8,6,0,513.0,45.0,4.9,15.3,140.0,34.93,25.15
2018,7,8,6,15,368.5,70.5,4.9,15.6,149.5,60.71,40.79
2018,7,8,6,30,224.0,96.0,4.9,15.9,159.0,96.34,67.39
2018,7,8,6,45,348.0,101.0,4.95,16.15,221.5,134.19,92.29
2018,7,8,7,0,472.0,106.0,5.0,16.4,284.0,187.95,133.01
2018,7,8,7,15,587.0,97.0,5.0,16.7,350.5,243.24,177.89
2018,7,8,7,30,702.0,88.0,5.0,17.0,417.0,308.95,232.98
2018,7,8,7,45,587.5,132.0,4.95,17.25,428.5,348.14,270.84
2018,7,8,8,0,473.0,176.0,4.9,17.5,440.0,370.32,292.4
2018,7,8,8,15,417.0,212.0,4.95,17.75,459.5,403.47,320.29
2018,7,8,8,30,361.0,248.0,5.0,18.0,479.0,425.69,338.25
2018,7,8,8,45,412.0,248.0,5.0,18.25,529.5,481.54,382.25
2018,7,8,9,0,463.0,248.0,5.0,18.5,580.0,536.7,425.08
2018,7,8,9,15,541.0,231.5,5.0,18.7,640.5,598.23,472.76
2018,7,8,9,30,619.0,215.0,5.0,18.9,701.0,667.41,525.37
2018,7,8,9,45,762.0,156.5,5.0,19.1,781.0,744.79,584.95
2018,7,8,10,0,905.0,98.0,5.0,19.3,861.0,825.51,642.19
2018,7,8,10,15,912.5,98.0,5.0,19.45,889.5,860.97,665.87
2018,7,8,10,30,920.0,98.0,5.0,19.6,918.0,893.65,687.66
2018,7,8,10,45,925.5,98.0,5.05,19.7,940.0,921.6,706.5
2018,7,8,11,0,931.0,98.0,5.1,19.8,962.0,946.34,723.11
2018,7,8,11,15,934.5,98.5,5.1,19.9,977.5,966.37,736.12
2018,7,8,11,30,938.0,99.0,5.1,20.0,993.0,982.88,746.75
2018,7,8,11,45,940.5,99.0,5.15,20.1,1001.0,994.37,754.37
2018,7,8,12,0,943.0,99.0,5.2,20.2,1009.0,1002.2,759.61
2018,7,8,12,15,942.0,99.5,5.25,20.25,1008.5,1003.49,760.63
2018,7,8,12,30,941.0,100.0,5.3,20.3,1008.0,1001.09,759.24
2018,7,8,12,45,938.5,100.5,5.4,20.35,1000.0,993.57,754.81
2018,7,8,13,0,936.0,101.0,5.5,20.4,992.0,982.42,747.95
2018,7,8,13,15,933.5,100.5,5.55,20.4,977.5,966.69,737.78
2018,7,8,13,30,931.0,100.0,5.6,20.4,963.0,947.41,725.19
2018,7,8,13,45,926.5,98.5,5.7,20.4,940.5,921.93,708.54
2018,7,8,14,0,922.0,97.0,5.8,20.4,918.0,893.19,689.52
2018,7,8,14,15,916.0,96.0,5.85,20.35,889.5,860.56,667.48
2018,7,8,14,30,910.0,95.0,5.9,20.3,861.0,825.07,643.23
2018,7,8,14,45,902.0,93.5,5.95,20.2,826.5,784.87,615.47
2018,7,8,15,0,894.0,92.0,6.0,20.1,792.0,742.33,585.71
2018,7,8,15,15,883.5,90.5,6.0,20.1,752.5,695.95,551.48
2018,7,8,15,30,873.0,89.0,6.0,20.1,713.0,647.9,514.17
2018,7,8,15,45,859.5,87.0,6.1,19.75,669.0,596.15,474.03
2018,7,8,16,0,846.0,85.0,6.2,19.4,625.0,543.52,431.95
2018,7,8,16,15,829.5,82.5,6.2,19.15,578.0,488.33,386.22
2018,7,8,16,30,813.0,80.0,6.2,18.9,531.0,432.19,338.41
2018,7,8,16,45,791.0,76.5,6.2,18.7,481.5,373.7,287.41
2018,7,8,17,0,769.0,73.0,6.2,18.5,432.0,316.4,236.26
2018,7,8,17,15,739.0,69.5,6.15,18.15,381.5,258.5,184.39
2018,7,8,17,30,709.0,66.0,6.1,17.8,331.0,203.29,135.3
2018,7,8,17,45,667.5,61.5,6.1,17.45,281.0,148.52,89.65
2018,7,8,18,0,626.0,57.0,6.1,17.1,231.0,95.35,51.09
2018,7,8,18,15,565.0,51.0,6.0,16.8,184.0,48.07,28.53
2018,7,8,18,30,504.0,45.0,5.9,16.5,137.0,35.01,25.05
2018,7,8,18,45,409.5,37.0,5.8,16.15,97.0,29.51,19.73
2018,7,8,19,0,315.0,29.0,5.7,15.8,57.0,23.89,12.79
2018,7,8,19,15,181.0,17.5,5.6,15.7,31.5,15.92,0.0
2018,7,8,19,30,47.0,6.0,5.5,15.6,6.0,5.46,0.0
2018,7,8,19,45,23.5,3.0,5.35,15.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,9,4,45,17.5,2.5,4.4,14.15,2.5,0.0,0.0
2018,7,9,5,0,35.0,5.0,4.5,14.3,5.0,4.55,0.0
2018,7,9,5,15,171.5,17.0,4.55,14.55,31.0,14.08,0.0
2018,7,9,5,30,308.0,29.0,4.6,14.8,57.0,23.82,12.98
2018,7,9,5,45,409.5,36.5,4.7,15.05,97.5,29.01,19.43
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,34.13,24.44
2018,7,9,6,15,301.5,65.5,4.8,15.6,125.5,55.22,37.22
2018,7,9,6,30,92.0,87.0,4.8,15.9,113.0,80.16,58.91
2018,7,9,6,45,78.0,115.0,4.75,16.2,140.0,108.8,83.03
2018,7,9,7,0,64.0,143.0,4.7,16.5,167.0,135.17,105.63
2018,7,9,7,15,207.0,152.5,4.65,16.85,246.5,187.58,144.33
2018,7,9,7,30,350.0,162.0,4.6,17.2,326.0,256.69,198.44
2018,7,9,7,45,552.0,128.5,4.5,17.5,420.5,331.39,257.56
2018,7,9,8,0,754.0,95.0,4.4,17.8,515.0,422.98,331.3
2018,7,9,8,15,802.0,88.5,4.3,18.1,570.5,482.45,380.5
2018,7,9,8,30,850.0,82.0,4.2,18.4,626.0,544.91,430.81
2018,7,9,8,45,863.0,84.0,4.05,18.75,669.5,597.4,471.87
2018,7,9,9,0,876.0,86.0,3.9,19.1,713.0,648.94,510.87
2018,7,9,9,15,887.0,87.0,3.9,19.4,752.5,696.93,546.62
2018,7,9,9,30,898.0,88.0,3.9,19.7,792.0,743.25,578.99
2018,7,9,9,45,906.5,89.0,3.85,20.0,826.5,785.77,607.33
2018,7,9,10,0,915.0,90.0,3.8,20.3,861.0,825.96,633.64
2018,7,9,10,15,920.0,91.5,3.8,20.55,889.0,861.19,656.55
2018,7,9,10,30,925.0,93.0,3.8,20.8,917.0,893.46,677.26
2018,7,9,10,45,928.5,94.5,3.8,21.05,938.5,921.3,694.8
2018,7,9,11,0,932.0,96.0,3.8,21.3,960.0,945.82,710.04
2018,7,9,11,15,934.0,97.0,3.9,21.5,974.5,965.02,722.42
2018,7,9,11,30,936.0,98.0,4.0,21.7,989.0,980.66,732.49
2018,7,9,11,45,937.0,98.5,4.15,21.9,996.5,991.24,739.55
2018,7,9,12,0,938.0,99.0,4.3,22.1,1004.0,998.16,744.26
2018,7,9,12,15,938.0,99.0,4.45,22.1,1004.0,999.95,746.15
2018,7,9,12,30,938.0,99.0,4.6,22.1,1004.0,998.05,746.24
2018,7,9,12,45,936.5,99.0,4.8,22.15,996.5,991.05,743.21
2018,7,9,13,0,935.0,99.0,5.0,22.2,989.0,980.39,737.7
2018,7,9,13,15,932.5,98.0,5.15,22.15,974.0,964.2,728.29
2018,7,9,13,30,930.0,97.0,5.3,22.1,959.0,944.47,716.41
2018,7,9,13,45,926.5,96.5,5.45,22.05,938.0,920.88,701.77
2018,7,9,14,0,923.0,96.0,5.6,22.0,917.0,893.98,684.69
2018,7,9,14,15,917.5,95.0,5.75,21.95,889.0,861.75,663.66
2018,7,9,14,30,912.0,94.0,5.9,21.9,861.0,826.6,640.32
2018,7,9,14,45,904.5,92.0,6.0,21.8,826.5,786.21,612.81
2018,7,9,15,0,897.0,90.0,6.1,21.7,792.0,743.43,583.24
2018,7,9,15,15,886.5,88.5,6.1,21.7,752.5,696.92,549.21
2018,7,9,15,30,876.0,87.0,6.1,21.7,713.0,648.72,512.0
2018,7,9,15,45,864.0,84.5,6.3,21.4,669.5,597.22,472.4
2018,7,9,16,0,852.0,82.0,6.5,21.1,626.0,544.68,430.67
2018,7,9,16,15,837.0,79.0,6.5,20.85,579.0,489.42,385.07
2018,7,9,16,30,822.0,76.0,6.5,20.6,532.0,433.96,337.96
2018,7,9,16,45,801.5,73.0,6.5,20.4,483.0,375.03,286.79
2018,7,9,17,0,781.0,70.0,6.5,20.2,434.0,318.07,236.05
2018,7,9,17,15,751.5,66.5,6.4,19.85,383.0,259.58,183.83
2018,7,9,17,30,722.0,63.0,6.3,19.5,332.0,203.7,134.33
2018,7,9,17,45,681.0,58.5,6.25,19.15,282.0,148.19,88.2
2018,7,9,18,0,640.0,54.0,6.2,18.8,232.0,97.24,51.7
2018,7,9,18,15,579.0,48.5,6.0,18.45,184.5,46.64,26.74
2018,7,9,18,30,518.0,43.0,5.8,18.1,137.0,33.38,23.45
2018,7,9,18,45,422.0,35.5,5.6,17.75,97.0,28.23,18.48
2018,7,9,19,0,326.0,28.0,5.4,17.4,57.0,23.0,11.89
2018,7,9,19,15,188.0,17.0,5.25,17.25,31.5,15.46,0.0
2018,7,9,19,30,50.0,6.0,5.1,17.1,6.0,5.46,0.0
2018,7,9,19,45,25.0,3.0,5.0,16.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.75,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.2,14.5,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.4,14.6,6.0,5.46,0.0
2018,7,10,5,15,209.5,16.5,4.5,14.85,32.5,15.01,0.0
2018,7,10,5,30,360.0,27.0,4.6,15.1,59.0,22.1,11.42
2018,7,10,5,45,454.0,34.0,4.75,15.3,100.0,26.97,17.63
2018,7,10,6,0,548.0,41.0,4.9,15.5,141.0,34.67,24.87
2018,7,10,6,15,607.5,46.0,4.9,15.85,189.0,49.02,28.14
2018,7,10,6,30,667.0,51.0,4.9,16.2,237.0,97.71,51.43
2018,7,10,6,45,707.5,55.5,4.95,16.55,288.0,150.28,89.65
2018,7,10,7,0,748.0,60.0,5.0,16.9,339.0,207.33,137.61
2018,7,10,7,15,776.0,63.0,5.0,17.3,390.0,263.91,188.19
2018,7,10,7,30,804.0,66.0,5.0,17.7,441.0,324.83,242.71
2018,7,10,7,45,825.0,68.5,4.95,18.05,491.0,382.37,293.91
2018,7,10,8,0,846.0,71.0,4.9,18.4,541.0,440.87,344.55
2018,7,10,8,15,861.5,74.0,4.9,18.65,589.0,497.85,392.73
2018,7,10,8,30,877.0,77.0,4.9,18.9,637.0,554.64,439.27
2018,7,10,8,45,889.0,79.5,4.85,19.2,681.5,608.4,481.85
2018,7,10,9,0,901.0,82.0,4.8,19.5,726.0,661.07,522.29
2018,7,10,9,15,908.5,84.5,4.8,19.75,765.0,709.3,558.58
2018,7,10,9,30,916.0,87.0,4.8,20.0,804.0,755.53,591.08
2018,7,10,9,45,921.0,90.0,4.85,20.25,838.0,798.1,620.29
2018,7,10,10,0,926.0,93.0,4.9,20.5,872.0,838.04,647.36
2018,7,10,10,15,932.0,94.5,5.0,20.75,901.0,874.52,672.08
2018,7,10,10,30,938.0,96.0,5.1,21.0,930.0,908.06,694.63
2018,7,10,10,45,942.0,97.0,5.25,21.2,952.0,936.24,713.85
2018,7,10,11,0,946.0,98.0,5.4,21.4,974.0,961.06,730.78
2018,7,10,11,15,948.5,98.5,5.55,21.45,989.0,980.54,744.5
2018,7,10,11,30,951.0,99.0,5.7,21.5,1004.0,996.41,755.84
2018,7,10,11,45,952.5,98.5,5.85,21.6,1011.0,1006.69,763.26
2018,7,10,12,0,954.0,98.0,6.0,21.7,1018.0,1013.24,768.24
2018,7,10,12,15,953.5,98.5,6.15,21.65,1018.0,1015.11,770.54
2018,7,10,12,30,953.0,99.0,6.3,21.6,1018.0,1013.23,770.35
2018,7,10,12,45,951.0,99.0,6.45,21.55,1010.0,1005.68,766.3
2018,7,10,13,0,949.0,99.0,6.6,21.5,1002.0,994.43,759.72
2018,7,10,13,15,946.5,99.0,6.75,21.35,987.5,979.04,750.57
2018,7,10,13,30,944.0,99.0,6.9,21.2,973.0,960.05,738.87
2018,7,10,13,45,940.5,97.5,7.0,21.05,951.0,935.19,722.72
2018,7,10,14,0,937.0,96.0,7.1,20.9,929.0,906.97,704.08
2018,7,10,14,15,931.0,95.0,7.15,20.7,900.5,873.91,681.78
2018,7,10,14,30,925.0,94.0,7.2,20.5,872.0,837.92,657.18
2018,7,10,14,45,917.5,92.5,7.25,20.3,837.5,797.55,629.15
2018,7,10,15,0,910.0,91.0,7.3,20.1,803.0,754.74,599.02
2018,7,10,15,15,900.0,89.0,7.3,20.1,763.0,707.51,563.95
2018,7,10,15,30,890.0,87.0,7.3,20.1,723.0,658.51,525.53
2018,7,10,15,45,876.5,85.5,7.35,19.6,678.5,606.4,484.81
2018,7,10,16,0,863.0,84.0,7.4,19.1,634.0,553.35,442.13
2018,7,10,16,15,846.5,81.0,7.35,18.85,586.0,496.73,394.82
2018,7,10,16,30,830.0,78.0,7.3,18.6,538.0,440.05,346.12
2018,7,10,16,45,808.5,75.0,7.25,18.3,488.0,380.28,293.78
2018,7,10,17,0,787.0,72.0,7.2,18.0,438.0,322.53,241.91
2018,7,10,17,15,758.5,68.0,7.15,17.65,387.0,263.4,188.58
2018,7,10,17,30,730.0,64.0,7.1,17.3,336.0,206.78,137.87
2018,7,10,17,45,690.0,59.5,7.0,17.0,285.5,150.85,90.82
2018,7,10,18,0,650.0,55.0,6.9,16.7,235.0,99.36,53.49
2018,7,10,18,15,589.5,49.0,6.7,16.45,187.0,47.61,27.45
2018,7,10,18,30,529.0,43.0,6.5,16.2,139.0,33.44,23.69
2018,7,10,18,45,433.0,35.5,6.35,15.95,98.0,28.29,18.67
2018,7,10,19,0,337.0,28.0,6.2,15.7,57.0,23.06,11.92
2018,7,10,19,15,194.0,17.0,6.0,15.55,31.5,15.46,0.0
2018,7,10,19,30,51.0,6.0,5.8,15.4,6.0,5.46,0.0
2018,7,10,19,45,25.5,3.0,5.65,15.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
