Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.7,14.25,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.7,14.4,1.0,0.91,0.0
2018,7,11,5,15,11.5,6.0,2.7,14.7,7.0,5.46,0.0
2018,7,11,5,30,22.0,11.0,2.7,15.0,13.0,9.89,1.89
2018,7,11,5,45,11.0,19.0,2.7,15.25,20.0,17.06,9.09
2018,7,11,6,0,0.0,27.0,2.7,15.5,27.0,23.77,15.31
2018,7,11,6,15,0.0,31.5,2.55,15.75,31.5,27.74,17.99
2018,7,11,6,30,0.0,36.0,2.4,16.0,36.0,31.72,21.45
2018,7,11,6,45,0.0,54.0,2.3,16.3,54.0,47.67,35.0
2018,7,11,7,0,0.0,72.0,2.2,16.6,72.0,63.65,48.37
2018,7,11,7,15,0.0,101.0,2.1,16.9,101.0,88.79,69.17
2018,7,11,7,30,0.0,130.0,2.0,17.2,130.0,114.11,89.76
2018,7,11,7,45,2.5,150.0,1.95,17.5,151.5,132.85,104.6
2018,7,11,8,0,5.0,170.0,1.9,17.8,173.0,152.02,119.62
2018,7,11,8,15,12.0,196.5,1.9,18.1,204.0,179.48,141.14
2018,7,11,8,30,19.0,223.0,1.9,18.4,235.0,207.87,163.14
2018,7,11,8,45,33.0,257.0,1.85,18.65,280.0,251.6,196.94
2018,7,11,9,0,47.0,291.0,1.8,18.9,325.0,294.26,229.34
2018,7,11,9,15,51.5,313.5,1.85,19.2,352.5,321.38,249.35
2018,7,11,9,30,56.0,336.0,1.9,19.5,380.0,348.92,269.52
2018,7,11,9,45,59.0,354.5,1.95,19.8,402.5,371.9,286.06
2018,7,11,10,0,62.0,373.0,2.0,20.1,425.0,395.01,302.57
2018,7,11,10,15,78.0,394.5,2.05,20.3,462.5,431.87,329.58
2018,7,11,10,30,94.0,416.0,2.1,20.5,500.0,469.55,356.84
2018,7,11,10,45,112.5,434.0,2.15,20.75,536.5,516.34,390.35
2018,7,11,11,0,131.0,452.0,2.2,21.0,573.0,554.34,417.19
2018,7,11,11,15,143.5,461.5,2.3,21.1,596.0,578.75,434.57
2018,7,11,11,30,156.0,471.0,2.4,21.2,619.0,602.8,451.74
2018,7,11,11,45,162.0,475.0,2.45,21.35,630.0,614.79,459.98
2018,7,11,12,0,168.0,479.0,2.5,21.5,641.0,625.92,467.72
2018,7,11,12,15,150.5,478.0,2.6,21.55,623.0,608.71,455.29
2018,7,11,12,30,133.0,477.0,2.7,21.6,605.0,590.52,442.31
2018,7,11,12,45,142.0,474.5,2.75,21.6,610.5,595.32,446.38
2018,7,11,13,0,151.0,472.0,2.8,21.6,616.0,599.1,449.62
2018,7,11,13,15,155.5,464.5,2.9,21.55,610.5,592.8,445.93
2018,7,11,13,30,160.0,457.0,3.0,21.5,605.0,585.55,441.62
2018,7,11,13,45,277.0,397.5,3.1,21.45,646.5,636.56,482.52
2018,7,11,14,0,394.0,338.0,3.2,21.4,688.0,680.47,517.54
2018,7,11,14,15,652.0,219.0,3.25,21.25,776.5,772.05,589.31
2018,7,11,14,30,910.0,100.0,3.3,21.1,865.0,832.74,634.12
2018,7,11,14,45,901.0,99.5,3.35,20.95,830.5,792.71,607.22
2018,7,11,15,0,892.0,99.0,3.4,20.8,796.0,750.39,579.12
2018,7,11,15,15,881.5,96.5,3.4,20.8,756.0,703.06,545.55
2018,7,11,15,30,871.0,94.0,3.4,20.8,716.0,654.03,509.02
2018,7,11,15,45,682.0,124.5,3.45,20.4,592.5,530.61,415.83
2018,7,11,16,0,493.0,155.0,3.5,20.0,469.0,421.02,331.18
2018,7,11,16,15,455.5,152.0,3.45,19.7,424.5,368.6,289.65
2018,7,11,16,30,418.0,149.0,3.4,19.4,380.0,322.41,252.01
2018,7,11,16,45,364.5,148.5,3.4,19.15,336.0,275.58,213.54
2018,7,11,17,0,311.0,148.0,3.4,18.9,292.0,232.16,177.75
2018,7,11,17,15,264.5,139.0,3.35,18.55,251.5,191.41,144.25
2018,7,11,17,30,218.0,130.0,3.3,18.2,211.0,155.75,115.45
2018,7,11,17,45,231.0,112.0,3.25,17.85,186.0,126.65,90.4
2018,7,11,18,0,244.0,94.0,3.2,17.5,161.0,96.08,65.95
2018,7,11,18,15,267.5,75.5,3.1,17.2,135.0,61.82,43.13
2018,7,11,18,30,291.0,57.0,3.0,16.9,109.0,43.22,32.16
2018,7,11,18,45,173.5,43.5,2.85,16.6,72.0,33.38,22.97
2018,7,11,19,0,56.0,30.0,2.7,16.3,35.0,24.86,13.12
2018,7,11,19,15,34.5,17.0,2.55,16.15,19.5,15.46,0.0
2018,7,11,19,30,13.0,4.0,2.4,16.0,4.0,3.64,0.0
2018,7,11,19,45,6.5,2.0,2.3,15.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.6,15.0,3.0,2.73,0.0
2018,7,12,5,15,5.0,9.5,1.7,15.25,9.5,8.64,0.0
2018,7,12,5,30,0.0,16.0,1.8,15.5,16.0,14.08,4.91
2018,7,12,5,45,0.0,29.0,1.95,15.8,29.0,25.57,16.35
2018,7,12,6,0,0.0,42.0,2.1,16.1,42.0,36.95,26.8
2018,7,12,6,15,0.5,60.5,2.1,16.4,60.5,52.45,38.8
2018,7,12,6,30,1.0,79.0,2.1,16.7,79.0,68.38,52.32
2018,7,12,6,45,16.0,106.0,2.15,16.95,111.5,93.53,72.7
2018,7,12,7,0,31.0,133.0,2.2,17.2,144.0,120.42,94.28
2018,7,12,7,15,77.5,162.0,2.2,17.5,196.0,160.23,125.31
2018,7,12,7,30,124.0,191.0,2.2,17.8,248.0,207.3,162.43
2018,7,12,7,45,147.5,213.0,2.25,18.05,288.5,244.79,192.35
2018,7,12,8,0,171.0,235.0,2.3,18.3,329.0,284.93,224.16
2018,7,12,8,15,142.5,241.5,2.3,18.6,324.5,288.51,227.05
2018,7,12,8,30,114.0,248.0,2.3,18.9,320.0,288.55,226.79
2018,7,12,8,45,72.5,243.5,2.35,19.15,290.5,262.83,206.09
2018,7,12,9,0,31.0,239.0,2.4,19.4,261.0,236.7,184.68
2018,7,12,9,15,57.5,291.0,2.4,19.6,335.0,304.88,237.49
2018,7,12,9,30,84.0,343.0,2.4,19.8,409.0,375.88,291.08
2018,7,12,9,45,112.5,371.5,2.4,20.0,463.5,436.37,335.89
2018,7,12,10,0,141.0,400.0,2.4,20.2,518.0,491.95,376.42
2018,7,12,10,15,156.0,415.5,2.4,20.3,550.5,525.63,400.4
2018,7,12,10,30,171.0,431.0,2.4,20.4,583.0,559.65,424.52
2018,7,12,10,45,189.0,442.0,2.4,20.5,613.5,592.18,447.49
2018,7,12,11,0,207.0,453.0,2.4,20.6,644.0,624.74,470.28
2018,7,12,11,15,220.5,458.0,2.5,20.75,664.5,647.12,486.08
2018,7,12,11,30,234.0,463.0,2.6,20.9,685.0,668.85,501.45
2018,7,12,11,45,268.0,456.0,2.7,21.0,712.5,707.86,529.51
2018,7,12,12,0,302.0,449.0,2.8,21.1,740.0,735.88,549.84
2018,7,12,12,15,347.5,431.5,2.85,21.15,766.0,763.38,570.16
2018,7,12,12,30,393.0,414.0,2.9,21.2,792.0,789.05,589.15
2018,7,12,12,45,389.5,408.5,2.95,21.25,781.0,777.48,581.28
2018,7,12,13,0,386.0,403.0,3.0,21.3,770.0,764.09,572.43
2018,7,12,13,15,421.5,379.0,3.0,21.2,774.0,776.38,582.47
2018,7,12,13,30,457.0,355.0,3.0,21.1,778.0,777.01,584.43
2018,7,12,13,45,374.0,379.5,3.0,20.95,720.0,705.99,533.47
2018,7,12,14,0,291.0,404.0,3.0,20.8,662.0,646.46,490.13
2018,7,12,14,15,262.0,396.5,2.95,20.6,623.5,604.55,460.44
2018,7,12,14,30,233.0,389.0,2.9,20.4,585.0,563.35,430.83
2018,7,12,14,45,316.0,344.5,2.9,20.2,598.5,574.32,441.93
2018,7,12,15,0,399.0,300.0,2.9,20.0,612.0,585.24,452.21
2018,7,12,15,15,380.0,291.0,2.9,20.0,575.5,537.86,417.24
2018,7,12,15,30,361.0,282.0,2.9,20.0,539.0,497.92,387.48
2018,7,12,15,45,234.0,272.5,2.75,19.65,435.0,394.29,308.21
2018,7,12,16,0,107.0,263.0,2.6,19.3,331.0,298.37,233.85
2018,7,12,16,15,112.5,247.0,2.55,19.1,313.5,278.92,219.22
2018,7,12,16,30,118.0,231.0,2.5,18.9,296.0,258.69,203.38
2018,7,12,16,45,189.5,204.0,2.45,18.7,297.0,253.38,198.14
2018,7,12,17,0,261.0,177.0,2.4,18.5,298.0,241.22,185.95
2018,7,12,17,15,351.5,142.5,2.35,18.3,285.0,218.62,163.28
2018,7,12,17,30,442.0,108.0,2.3,18.1,272.0,183.52,129.02
2018,7,12,17,45,349.0,101.5,2.3,17.85,218.5,134.69,91.7
2018,7,12,18,0,256.0,95.0,2.3,17.6,165.0,98.0,66.98
2018,7,12,18,15,213.0,78.5,2.3,17.4,128.5,65.19,46.51
2018,7,12,18,30,170.0,62.0,2.3,17.2,92.0,48.42,36.63
2018,7,12,18,45,126.0,45.5,2.25,17.0,64.0,36.07,25.2
2018,7,12,19,0,82.0,29.0,2.2,16.8,36.0,23.4,11.81
2018,7,12,19,15,51.0,16.5,2.1,16.75,20.0,15.01,0.0
2018,7,12,19,30,20.0,4.0,2.0,16.7,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,1.9,16.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.95,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,16.0,2.0,1.82,0.0
2018,7,13,5,15,6.5,6.0,1.8,16.2,6.0,5.46,0.0
2018,7,13,5,30,6.0,10.0,1.8,16.4,10.0,8.96,0.92
2018,7,13,5,45,15.5,16.0,1.8,16.6,18.0,14.22,6.55
2018,7,13,6,0,25.0,22.0,1.8,16.8,26.0,19.36,11.34
2018,7,13,6,15,35.5,42.0,1.8,17.0,50.5,36.44,24.82
2018,7,13,6,30,46.0,62.0,1.8,17.2,75.0,57.77,41.59
2018,7,13,6,45,26.0,72.5,1.8,17.45,80.0,67.21,50.1
2018,7,13,7,0,6.0,83.0,1.8,17.7,85.0,74.25,56.76
2018,7,13,7,15,19.5,115.0,1.85,17.95,123.5,106.0,82.5
2018,7,13,7,30,33.0,147.0,1.9,18.2,162.0,139.77,109.64
2018,7,13,7,45,55.5,178.0,2.0,18.4,207.0,178.09,140.13
2018,7,13,8,0,78.0,209.0,2.1,18.6,252.0,219.34,172.77
2018,7,13,8,15,60.5,231.0,2.1,18.8,266.0,235.86,185.51
2018,7,13,8,30,43.0,253.0,2.1,19.0,280.0,250.59,196.48
2018,7,13,8,45,87.0,286.5,2.15,19.25,346.5,310.38,242.83
2018,7,13,9,0,131.0,320.0,2.2,19.5,413.0,380.1,295.88
2018,7,13,9,15,157.5,341.5,2.25,19.65,459.5,426.09,330.15
2018,7,13,9,30,184.0,363.0,2.3,19.8,506.0,474.06,365.57
2018,7,13,9,45,164.5,380.5,2.3,20.0,513.0,484.79,372.06
2018,7,13,10,0,145.0,398.0,2.3,20.2,520.0,493.56,377.19
2018,7,13,10,15,140.0,413.0,2.3,20.35,534.0,510.23,388.47
2018,7,13,10,30,135.0,428.0,2.3,20.5,548.0,526.08,399.01
2018,7,13,10,45,124.0,438.0,2.3,20.65,550.0,530.99,401.53
2018,7,13,11,0,113.0,448.0,2.3,20.8,552.0,534.8,403.32
2018,7,13,11,15,118.0,457.0,2.3,20.9,567.5,551.48,414.92
2018,7,13,11,30,123.0,466.0,2.3,21.0,583.0,567.66,426.07
2018,7,13,11,45,116.5,468.5,2.3,21.15,580.0,565.98,424.17
2018,7,13,12,0,110.0,471.0,2.3,21.3,577.0,552.14,413.89
2018,7,13,12,15,98.0,464.5,2.35,21.35,559.0,534.61,401.22
2018,7,13,12,30,86.0,458.0,2.4,21.4,541.0,516.46,388.09
2018,7,13,12,45,133.5,425.5,2.45,21.5,553.0,540.53,407.34
2018,7,13,13,0,181.0,393.0,2.5,21.6,565.0,551.76,417.21
2018,7,13,13,15,126.5,410.0,2.55,21.6,529.5,514.15,388.53
2018,7,13,13,30,72.0,427.0,2.6,21.6,494.0,467.11,353.1
2018,7,13,13,45,128.0,397.0,2.7,21.6,512.0,495.51,376.46
2018,7,13,14,0,184.0,367.0,2.8,21.6,530.0,510.53,389.66
2018,7,13,14,15,510.0,241.5,2.85,21.55,674.0,676.45,518.13
2018,7,13,14,30,836.0,116.0,2.9,21.5,818.0,790.72,602.44
2018,7,13,14,45,827.5,114.0,3.0,21.45,784.5,752.22,576.09
2018,7,13,15,0,819.0,112.0,3.1,21.4,751.0,711.61,549.06
2018,7,13,15,15,807.5,109.5,3.1,21.4,712.5,666.57,516.47
2018,7,13,15,30,796.0,107.0,3.1,21.4,674.0,622.24,483.36
2018,7,13,15,45,781.5,104.0,3.25,21.15,631.5,571.68,445.71
2018,7,13,16,0,767.0,101.0,3.4,20.9,589.0,520.52,406.34
2018,7,13,16,15,727.0,103.5,3.5,20.7,537.0,461.77,359.67
2018,7,13,16,30,687.0,106.0,3.6,20.5,485.0,404.06,312.6
2018,7,13,16,45,653.5,101.5,3.65,20.3,434.5,346.46,264.41
2018,7,13,17,0,620.0,97.0,3.7,20.1,384.0,291.58,217.41
2018,7,13,17,15,617.5,87.5,3.75,19.8,344.5,243.39,174.4
2018,7,13,17,30,615.0,78.0,3.8,19.5,305.0,194.9,131.09
2018,7,13,17,45,569.5,71.5,3.9,19.2,257.0,142.73,88.36
2018,7,13,18,0,524.0,65.0,4.0,18.9,209.0,95.78,54.56
2018,7,13,18,15,440.5,57.0,3.95,18.6,161.0,52.16,32.39
2018,7,13,18,30,357.0,49.0,3.9,18.3,113.0,38.2,27.59
2018,7,13,18,45,239.5,37.0,3.9,18.0,74.0,28.53,18.64
2018,7,13,19,0,122.0,25.0,3.9,17.7,35.0,19.46,8.65
2018,7,13,19,15,67.5,14.0,3.8,17.5,19.0,12.73,0.0
2018,7,13,19,30,13.0,3.0,3.7,17.3,3.0,2.73,0.0
2018,7,13,19,45,6.5,1.5,3.65,17.15,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,7.5,1.5,2.7,15.45,1.5,0.0,0.0
2018,7,14,5,0,15.0,3.0,2.7,15.5,3.0,0.0,0.0
2018,7,14,5,15,50.5,11.0,2.7,15.65,14.5,10.01,0.0
2018,7,14,5,30,86.0,19.0,2.7,15.8,26.0,14.72,4.92
2018,7,14,5,45,140.0,31.5,2.7,16.0,52.0,24.08,14.98
2018,7,14,6,0,194.0,44.0,2.7,16.2,78.0,33.13,23.41
2018,7,14,6,15,163.0,54.5,2.65,16.45,89.5,46.09,31.59
2018,7,14,6,30,132.0,65.0,2.6,16.7,101.0,64.21,43.8
2018,7,14,6,45,78.5,95.5,2.55,16.9,118.0,92.71,69.27
2018,7,14,7,0,25.0,126.0,2.5,17.1,135.0,113.56,88.91
2018,7,14,7,15,44.5,154.5,2.5,17.35,173.5,145.44,114.41
2018,7,14,7,30,64.0,183.0,2.5,17.6,212.0,180.11,142.1
2018,7,14,7,45,119.0,207.5,2.5,17.85,270.0,229.44,180.91
2018,7,14,8,0,174.0,232.0,2.5,18.1,328.0,283.79,223.7
2018,7,14,8,15,394.5,192.5,2.5,18.35,435.0,375.59,295.66
2018,7,14,8,30,615.0,153.0,2.5,18.6,542.0,485.38,381.22
2018,7,14,8,45,688.0,137.5,2.55,18.85,602.0,546.94,428.88
2018,7,14,9,0,761.0,122.0,2.6,19.1,662.0,613.18,479.36
2018,7,14,9,15,774.0,124.5,2.7,19.3,701.0,660.01,514.2
2018,7,14,9,30,787.0,127.0,2.8,19.5,740.0,705.67,547.57
2018,7,14,9,45,632.5,213.5,2.9,19.7,720.0,704.72,543.18
2018,7,14,10,0,478.0,300.0,3.0,19.9,700.0,684.39,524.72
2018,7,14,10,15,556.5,269.0,3.1,20.0,750.5,738.48,565.32
2018,7,14,10,30,635.0,238.0,3.2,20.1,801.0,797.46,608.34
2018,7,14,10,45,532.0,307.0,3.3,20.2,786.5,787.34,597.71
2018,7,14,11,0,429.0,376.0,3.4,20.3,772.0,772.03,583.71
2018,7,14,11,15,434.5,376.5,3.5,20.3,783.0,787.14,594.71
2018,7,14,11,30,440.0,377.0,3.6,20.3,794.0,800.38,604.22
2018,7,14,11,45,479.0,368.0,3.7,20.35,825.5,834.58,629.05
2018,7,14,12,0,518.0,359.0,3.8,20.4,857.0,867.03,652.42
2018,7,14,12,15,623.0,288.0,3.85,20.35,887.0,901.49,679.79
2018,7,14,12,30,728.0,217.0,3.9,20.3,917.0,932.83,703.45
2018,7,14,12,45,792.5,177.0,3.95,20.3,933.5,943.91,711.23
2018,7,14,13,0,857.0,137.0,4.0,20.3,950.0,947.83,714.38
2018,7,14,13,15,874.5,122.5,4.05,20.25,941.0,938.74,708.93
2018,7,14,13,30,892.0,108.0,4.1,20.2,932.0,925.38,700.72
2018,7,14,13,45,888.5,107.0,4.15,20.15,911.5,902.16,685.75
2018,7,14,14,0,885.0,106.0,4.2,20.1,891.0,875.74,668.59
2018,7,14,14,15,879.0,104.5,4.25,20.0,863.0,843.68,647.52
2018,7,14,14,30,873.0,103.0,4.3,19.9,835.0,808.84,624.35
2018,7,14,14,45,865.5,101.5,4.35,19.75,802.0,770.25,598.43
2018,7,14,15,0,858.0,100.0,4.4,19.6,769.0,729.37,570.67
2018,7,14,15,15,847.0,98.0,4.4,19.6,730.0,683.51,537.38
2018,7,14,15,30,836.0,96.0,4.4,19.6,691.0,636.09,501.31
2018,7,14,15,45,823.0,93.5,4.5,19.2,648.0,585.69,463.14
2018,7,14,16,0,810.0,91.0,4.6,18.8,605.0,534.91,423.36
2018,7,14,16,15,759.0,96.5,4.6,18.55,548.5,471.49,372.01
2018,7,14,16,30,708.0,102.0,4.6,18.3,492.0,410.13,321.18
2018,7,14,16,45,630.5,107.5,4.6,18.05,430.5,343.83,265.85
2018,7,14,17,0,553.0,113.0,4.6,17.8,369.0,284.97,216.15
2018,7,14,17,15,486.5,110.0,4.55,17.6,315.5,227.2,167.26
2018,7,14,17,30,420.0,107.0,4.5,17.4,262.0,178.89,127.0
2018,7,14,17,45,391.0,94.0,4.5,17.2,221.0,135.13,90.7
2018,7,14,18,0,362.0,81.0,4.5,17.0,180.0,94.8,60.4
2018,7,14,18,15,373.0,65.0,4.5,16.85,148.5,56.58,37.13
2018,7,14,18,30,384.0,49.0,4.5,16.7,117.0,38.34,27.89
2018,7,14,18,45,312.0,38.5,4.45,16.5,82.5,30.9,20.77
2018,7,14,19,0,240.0,28.0,4.4,16.3,48.0,23.11,11.18
2018,7,14,19,15,132.0,16.0,4.4,16.2,26.0,14.55,0.0
2018,7,14,19,30,24.0,4.0,4.4,16.1,4.0,3.64,0.0
2018,7,14,19,45,12.0,2.0,4.35,15.95,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.0,2.65,14.25,1.0,0.0,0.0
2018,7,15,5,0,18.0,2.0,2.7,14.3,2.0,0.0,0.0
2018,7,15,5,15,9.0,6.5,2.7,14.5,6.5,5.91,0.0
2018,7,15,5,30,0.0,11.0,2.7,14.7,11.0,9.66,1.13
2018,7,15,5,45,0.0,19.5,2.75,14.9,19.5,17.15,9.09
2018,7,15,6,0,0.0,28.0,2.8,15.1,28.0,24.66,16.07
2018,7,15,6,15,0.0,35.0,2.8,15.35,35.0,30.84,20.63
2018,7,15,6,30,0.0,42.0,2.8,15.6,42.0,37.03,26.01
2018,7,15,6,45,6.0,69.5,2.8,15.8,71.5,62.05,46.99
2018,7,15,7,0,12.0,97.0,2.8,16.0,101.0,87.26,67.88
2018,7,15,7,15,15.5,125.0,2.8,16.25,131.5,113.22,89.24
2018,7,15,7,30,19.0,153.0,2.8,16.5,162.0,139.87,110.91
2018,7,15,7,45,18.0,170.5,2.8,16.8,179.5,156.46,124.12
2018,7,15,8,0,17.0,188.0,2.8,17.1,197.0,172.98,137.09
2018,7,15,8,15,15.5,197.5,2.8,17.3,206.5,182.16,144.03
2018,7,15,8,30,14.0,207.0,2.8,17.5,216.0,191.12,150.72
2018,7,15,8,45,12.5,213.0,2.85,17.75,221.5,196.74,154.69
2018,7,15,9,0,11.0,219.0,2.9,18.0,227.0,202.15,158.46
2018,7,15,9,15,11.0,227.5,2.95,18.2,236.0,210.65,164.73
2018,7,15,9,30,11.0,236.0,3.0,18.4,245.0,219.12,170.94
2018,7,15,9,45,16.0,266.5,3.05,18.6,280.0,251.4,195.85
2018,7,15,10,0,21.0,297.0,3.1,18.8,315.0,284.21,220.86
2018,7,15,10,15,43.0,342.0,3.2,18.95,380.0,353.59,274.1
2018,7,15,10,30,65.0,387.0,3.3,19.1,445.0,417.66,322.35
2018,7,15,10,45,89.5,416.5,3.4,19.3,498.0,470.42,361.62
2018,7,15,11,0,114.0,446.0,3.5,19.5,551.0,534.51,408.66
2018,7,15,11,15,111.0,452.5,3.65,19.55,556.0,541.38,413.23
2018,7,15,11,30,108.0,459.0,3.8,19.6,561.0,536.44,409.58
2018,7,15,11,45,157.5,466.5,3.9,19.65,617.0,603.93,460.1
2018,7,15,12,0,207.0,474.0,4.0,19.7,673.0,660.25,501.76
2018,7,15,12,15,216.0,473.5,4.1,19.7,681.0,669.06,508.28
2018,7,15,12,30,225.0,473.0,4.2,19.7,689.0,676.65,514.23
2018,7,15,12,45,214.0,470.5,4.3,19.7,674.5,661.88,503.66
2018,7,15,13,0,203.0,468.0,4.4,19.7,660.0,646.12,492.64
2018,7,15,13,15,208.0,459.5,4.4,19.7,654.0,638.63,487.74
2018,7,15,13,30,213.0,451.0,4.4,19.7,648.0,629.96,481.98
2018,7,15,13,45,264.0,416.0,4.45,19.7,654.0,645.1,495.16
2018,7,15,14,0,315.0,381.0,4.5,19.7,660.0,647.08,498.76
2018,7,15,14,15,617.5,238.5,4.55,19.65,763.5,765.15,592.91
2018,7,15,14,30,920.0,96.0,4.6,19.6,867.0,840.74,650.1
2018,7,15,14,45,912.5,94.5,4.6,19.5,832.5,800.45,622.05
2018,7,15,15,0,905.0,93.0,4.6,19.4,798.0,757.72,592.68
2018,7,15,15,15,894.5,91.5,4.6,19.4,758.0,710.7,559.05
2018,7,15,15,30,884.0,90.0,4.6,19.4,718.0,661.94,521.98
2018,7,15,15,45,871.0,87.5,4.55,19.2,673.5,609.24,481.22
2018,7,15,16,0,858.0,85.0,4.5,19.0,629.0,555.55,438.56
2018,7,15,16,15,842.0,82.0,4.5,18.8,581.5,499.19,392.69
2018,7,15,16,30,826.0,79.0,4.5,18.6,534.0,442.72,345.26
2018,7,15,16,45,804.0,75.5,4.45,18.45,483.5,382.38,293.3
2018,7,15,17,0,782.0,72.0,4.4,18.3,433.0,323.97,241.63
2018,7,15,17,15,751.5,68.5,4.4,18.1,381.5,264.76,188.92
2018,7,15,17,30,721.0,65.0,4.4,17.9,330.0,208.29,138.85
2018,7,15,17,45,678.0,60.5,4.4,17.7,279.5,152.14,91.95
2018,7,15,18,0,635.0,56.0,4.4,17.5,229.0,97.89,52.25
2018,7,15,18,15,570.5,50.0,4.35,17.25,181.0,49.51,28.35
2018,7,15,18,30,506.0,44.0,4.3,17.0,133.0,34.42,24.42
2018,7,15,18,45,403.0,36.0,4.2,16.8,92.5,28.89,19.0
2018,7,15,19,0,300.0,28.0,4.1,16.6,52.0,23.27,11.01
2018,7,15,19,15,169.5,17.0,4.05,16.45,28.5,15.46,0.0
2018,7,15,19,30,39.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,3.9,16.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,5,15,116.0,12.0,2.7,14.85,19.5,10.91,0.0
2018,7,16,5,30,207.0,20.0,2.7,15.1,36.0,15.88,5.11
2018,7,16,5,45,253.0,22.5,2.7,15.3,56.0,17.06,8.95
2018,7,16,6,0,299.0,25.0,2.7,15.5,76.0,18.4,10.53
2018,7,16,6,15,149.5,25.0,2.65,15.75,50.5,20.96,10.63
2018,7,16,6,30,0.0,25.0,2.6,16.0,25.0,22.0,13.15
2018,7,16,6,45,0.0,39.5,2.5,16.25,39.5,34.82,24.09
2018,7,16,7,0,0.0,54.0,2.4,16.5,54.0,47.67,34.92
2018,7,16,7,15,0.0,83.0,2.4,16.85,83.0,73.29,56.29
2018,7,16,7,30,0.0,112.0,2.4,17.2,112.0,98.62,77.06
2018,7,16,7,45,0.5,131.0,2.4,17.5,131.5,115.65,90.68
2018,7,16,8,0,1.0,150.0,2.4,17.8,151.0,132.86,104.29
2018,7,16,8,15,2.5,164.0,2.45,18.15,166.0,146.33,114.69
2018,7,16,8,30,4.0,178.0,2.5,18.5,181.0,160.01,125.19
2018,7,16,8,45,10.5,210.5,2.5,18.85,218.0,193.36,151.3
2018,7,16,9,0,17.0,243.0,2.5,19.2,255.0,227.57,177.69
2018,7,16,9,15,21.0,266.0,2.55,19.45,281.5,252.29,196.42
2018,7,16,9,30,25.0,289.0,2.6,19.7,308.0,283.38,219.92
2018,7,16,9,45,42.0,325.5,2.65,19.95,359.5,332.5,257.2
2018,7,16,10,0,59.0,362.0,2.7,20.2,411.0,383.14,295.03
2018,7,16,10,15,97.0,394.0,2.7,20.4,478.0,448.35,343.72
2018,7,16,10,30,135.0,426.0,2.7,20.6,545.0,525.22,399.85
2018,7,16,10,45,178.5,437.0,2.75,20.8,599.0,579.62,439.32
2018,7,16,11,0,222.0,448.0,2.8,21.0,653.0,635.32,479.29
2018,7,16,11,15,243.0,451.5,2.85,21.1,679.0,673.69,506.15
2018,7,16,11,30,264.0,455.0,2.9,21.2,705.0,701.71,525.84
2018,7,16,11,45,235.0,464.0,2.95,21.35,688.0,675.93,506.65
2018,7,16,12,0,206.0,473.0,3.0,21.5,671.0,658.83,493.7
2018,7,16,12,15,210.0,473.5,3.05,21.55,675.0,663.82,497.49
2018,7,16,12,30,214.0,474.0,3.1,21.6,679.0,667.6,500.33
2018,7,16,12,45,265.5,456.0,3.15,21.6,708.5,708.09,530.47
2018,7,16,13,0,317.0,438.0,3.2,21.6,738.0,735.71,551.38
2018,7,16,13,15,377.5,405.5,3.3,21.6,757.5,754.9,567.15
2018,7,16,13,30,438.0,373.0,3.4,21.6,777.0,779.7,586.64
2018,7,16,13,45,520.5,325.0,3.5,21.55,794.0,796.76,601.69
2018,7,16,14,0,603.0,277.0,3.6,21.5,811.0,808.87,613.21
2018,7,16,14,15,761.0,188.5,3.7,21.4,840.5,838.3,638.27
2018,7,16,14,30,919.0,100.0,3.8,21.3,870.0,844.86,644.28
2018,7,16,14,45,911.0,98.5,3.9,21.2,835.0,804.19,617.34
2018,7,16,15,0,903.0,97.0,4.0,21.1,800.0,761.11,588.63
2018,7,16,15,15,892.0,95.0,4.0,21.1,759.5,713.29,554.88
2018,7,16,15,30,881.0,93.0,4.0,21.1,719.0,663.78,517.84
2018,7,16,15,45,867.5,90.5,4.15,20.7,674.0,610.86,478.41
2018,7,16,16,0,854.0,88.0,4.3,20.3,629.0,557.01,436.9
2018,7,16,16,15,835.5,86.0,4.3,20.1,581.0,500.51,391.3
2018,7,16,16,30,817.0,84.0,4.3,19.9,533.0,443.53,343.92
2018,7,16,16,45,793.5,80.5,4.3,19.7,482.0,383.76,292.99
2018,7,16,17,0,770.0,77.0,4.3,19.5,431.0,325.35,241.86
2018,7,16,17,15,738.0,73.0,4.3,19.2,379.5,265.86,189.44
2018,7,16,17,30,706.0,69.0,4.3,18.9,328.0,209.32,139.75
2018,7,16,17,45,661.0,64.0,4.25,18.55,277.0,150.48,91.0
2018,7,16,18,0,616.0,59.0,4.2,18.2,226.0,99.16,53.84
2018,7,16,18,15,549.5,52.5,4.1,17.9,178.0,51.37,30.01
2018,7,16,18,30,483.0,46.0,4.0,17.6,130.0,36.13,25.84
2018,7,16,18,45,379.5,37.0,3.85,17.25,90.0,29.8,19.71
2018,7,16,19,0,276.0,28.0,3.7,16.9,50.0,23.3,10.69
2018,7,16,19,15,154.5,16.5,3.6,16.75,27.0,15.01,0.0
2018,7,16,19,30,33.0,5.0,3.5,16.6,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.35,16.4,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.6,15.05,2.5,2.27,0.0
2018,7,17,5,30,0.0,5.0,2.6,15.3,5.0,4.38,0.0
2018,7,17,5,45,0.0,8.5,2.65,15.55,8.5,7.46,0.71
2018,7,17,6,0,0.0,12.0,2.7,15.8,12.0,10.53,3.6
2018,7,17,6,15,0.0,15.0,2.7,16.1,15.0,13.18,5.55
2018,7,17,6,30,0.0,18.0,2.7,16.4,18.0,15.82,7.86
2018,7,17,6,45,0.0,27.5,2.7,16.65,27.5,24.21,15.02
2018,7,17,7,0,0.0,37.0,2.7,16.9,37.0,32.61,22.11
2018,7,17,7,15,0.0,60.0,2.75,17.2,60.0,53.0,39.21
2018,7,17,7,30,0.0,83.0,2.8,17.5,83.0,73.43,56.08
2018,7,17,7,45,0.0,92.0,2.8,17.8,92.0,81.41,62.41
2018,7,17,8,0,0.0,101.0,2.8,18.1,101.0,89.41,68.7
2018,7,17,8,15,0.0,122.0,2.8,18.4,122.0,108.06,83.63
2018,7,17,8,30,0.0,143.0,2.8,18.7,143.0,126.82,98.45
2018,7,17,8,45,3.5,173.0,2.8,18.95,175.5,155.79,121.37
2018,7,17,9,0,7.0,203.0,2.8,19.2,208.0,185.31,144.42
2018,7,17,9,15,12.5,234.0,2.85,19.45,243.5,217.61,169.47
2018,7,17,9,30,18.0,265.0,2.9,19.7,279.0,250.59,194.74
2018,7,17,9,45,31.5,306.0,2.9,19.9,332.0,306.32,237.4
2018,7,17,10,0,45.0,347.0,2.9,20.1,385.0,357.9,276.16
2018,7,17,10,15,58.0,374.0,2.95,20.25,424.5,396.93,305.14
2018,7,17,10,30,71.0,401.0,3.0,20.4,464.0,436.74,334.46
2018,7,17,10,45,67.0,409.0,3.0,20.6,469.5,443.69,338.7
2018,7,17,11,0,63.0,417.0,3.0,20.8,475.0,450.14,342.73
2018,7,17,11,15,53.0,410.5,3.05,20.9,460.0,436.45,332.07
2018,7,17,11,30,43.0,404.0,3.1,21.0,445.0,422.07,320.99
2018,7,17,11,45,51.5,419.0,3.1,21.1,468.5,445.71,338.45
2018,7,17,12,0,60.0,434.0,3.1,21.2,492.0,469.17,355.55
2018,7,17,12,15,63.0,438.0,3.15,21.25,498.5,476.22,360.68
2018,7,17,12,30,66.0,442.0,3.2,21.3,505.0,482.81,365.57
2018,7,17,12,45,73.0,444.5,3.25,21.4,514.0,491.25,371.95
2018,7,17,13,0,80.0,447.0,3.3,21.5,523.0,499.09,377.9
2018,7,17,13,15,88.5,444.0,3.4,21.5,526.5,502.29,380.87
2018,7,17,13,30,97.0,441.0,3.5,21.5,530.0,504.75,383.35
2018,7,17,13,45,166.5,411.0,3.6,21.5,560.0,544.93,415.41
2018,7,17,14,0,236.0,381.0,3.7,21.5,590.0,579.84,443.2
2018,7,17,14,15,565.0,247.0,3.8,21.4,725.5,730.86,561.12
2018,7,17,14,30,894.0,113.0,3.9,21.3,861.0,838.32,640.95
2018,7,17,14,45,789.0,148.0,4.05,21.2,788.0,764.02,589.43
2018,7,17,15,0,684.0,183.0,4.2,21.1,715.0,690.74,535.9
2018,7,17,15,15,592.0,197.5,4.2,21.1,641.0,610.05,475.6
2018,7,17,15,30,500.0,212.0,4.2,21.1,567.0,531.89,416.18
2018,7,17,15,45,661.5,156.5,4.45,20.75,594.0,553.52,434.86
2018,7,17,16,0,823.0,101.0,4.7,20.4,621.0,554.06,435.71
2018,7,17,16,15,803.0,98.0,4.75,20.15,572.5,496.73,389.4
2018,7,17,16,30,783.0,95.0,4.8,19.9,524.0,439.8,342.18
2018,7,17,16,45,619.5,112.5,4.85,19.65,431.5,345.89,266.4
2018,7,17,17,0,456.0,130.0,4.9,19.4,339.0,267.47,203.34
2018,7,17,17,15,381.5,126.0,4.9,19.05,286.5,214.21,159.39
2018,7,17,17,30,307.0,122.0,4.9,18.7,234.0,168.75,122.71
2018,7,17,17,45,280.0,107.5,4.85,18.35,197.5,131.26,92.02
2018,7,17,18,0,253.0,93.0,4.8,18.0,161.0,96.97,66.11
2018,7,17,18,15,245.0,75.0,4.7,17.7,129.5,63.84,44.62
2018,7,17,18,30,237.0,57.0,4.6,17.4,98.0,43.2,31.97
2018,7,17,18,45,150.0,42.0,4.5,17.05,65.0,33.51,22.82
2018,7,17,19,0,63.0,27.0,4.4,16.7,32.0,21.81,9.3
2018,7,17,19,15,36.5,15.0,4.25,16.55,17.5,13.64,0.0
2018,7,17,19,30,10.0,3.0,4.1,16.4,3.0,0.0,0.0
2018,7,17,19,45,5.0,1.5,4.0,16.25,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,7,18,5,15,76.0,11.0,2.85,15.35,16.0,10.01,0.0
2018,7,18,5,30,139.0,20.0,2.9,15.6,30.0,15.64,4.03
2018,7,18,5,45,285.0,34.0,3.0,15.85,75.0,27.15,17.42
2018,7,18,6,0,431.0,48.0,3.1,16.1,120.0,38.05,27.62
2018,7,18,6,15,290.5,40.5,3.0,16.35,96.5,33.99,20.34
2018,7,18,6,30,150.0,33.0,2.9,16.6,73.0,38.14,21.13
2018,7,18,6,45,75.0,44.0,2.8,16.85,64.0,48.57,32.31
2018,7,18,7,0,0.0,55.0,2.7,17.1,55.0,48.56,35.57
2018,7,18,7,15,27.0,79.5,2.55,17.3,91.5,77.63,58.95
2018,7,18,7,30,54.0,104.0,2.4,17.5,128.0,109.59,84.84
2018,7,18,7,45,112.0,110.5,2.25,17.7,168.5,142.62,111.27
2018,7,18,8,0,170.0,117.0,2.1,17.9,209.0,182.57,143.77
2018,7,18,8,15,144.5,135.5,2.05,18.15,219.0,197.72,156.37
2018,7,18,8,30,119.0,154.0,2.0,18.4,229.0,206.96,163.7
2018,7,18,8,45,156.5,178.0,1.95,18.65,284.0,262.12,207.5
2018,7,18,9,0,194.0,202.0,1.9,18.9,339.0,317.73,250.77
2018,7,18,9,15,168.5,227.0,1.95,19.15,351.0,334.29,262.47
2018,7,18,9,30,143.0,252.0,2.0,19.4,363.0,342.05,267.35
2018,7,18,9,45,165.0,273.5,2.05,19.6,407.0,386.12,300.71
2018,7,18,10,0,187.0,295.0,2.1,19.8,451.0,439.13,340.01
2018,7,18,10,15,180.5,320.5,2.15,20.0,475.0,457.78,352.79
2018,7,18,10,30,174.0,346.0,2.2,20.2,499.0,483.18,370.5
2018,7,18,10,45,173.0,353.5,2.25,20.4,509.0,495.26,378.7
2018,7,18,11,0,172.0,361.0,2.3,20.6,519.0,506.56,386.39
2018,7,18,11,15,109.0,382.0,2.4,20.7,482.5,472.37,359.21
2018,7,18,11,30,46.0,403.0,2.5,20.8,446.0,424.18,321.74
2018,7,18,11,45,76.0,429.5,2.55,20.9,502.0,479.65,363.29
2018,7,18,12,0,106.0,456.0,2.6,21.0,558.0,535.3,403.91
2018,7,18,12,15,123.5,465.5,2.7,21.0,584.0,573.65,431.69
2018,7,18,12,30,141.0,475.0,2.8,21.0,610.0,599.4,450.59
2018,7,18,12,45,156.0,471.0,2.9,21.0,619.5,608.52,457.84
2018,7,18,13,0,171.0,467.0,3.0,21.0,629.0,616.48,464.4
2018,7,18,13,15,140.5,450.5,3.0,21.0,582.0,568.54,429.56
2018,7,18,13,30,110.0,434.0,3.0,21.0,535.0,520.87,394.86
2018,7,18,13,45,101.5,424.5,2.95,20.95,516.0,490.09,372.8
2018,7,18,14,0,93.0,415.0,2.9,20.9,497.0,469.94,358.25
2018,7,18,14,15,322.0,323.5,2.95,20.85,594.5,588.63,452.3
2018,7,18,14,30,551.0,232.0,3.0,20.8,692.0,686.05,527.63
2018,7,18,14,45,709.5,170.5,3.0,20.7,737.5,727.73,560.23
2018,7,18,15,0,868.0,109.0,3.0,20.6,783.0,748.98,577.31
2018,7,18,15,15,856.5,107.0,3.0,20.6,743.0,702.17,543.74
2018,7,18,15,30,845.0,105.0,3.0,20.6,703.0,653.8,507.94
2018,7,18,15,45,829.5,102.5,3.3,20.3,658.5,602.78,470.71
2018,7,18,16,0,814.0,100.0,3.6,20.0,614.0,548.92,429.83
2018,7,18,16,15,770.5,102.0,3.75,19.7,558.0,485.2,379.52
2018,7,18,16,30,727.0,104.0,3.9,19.4,502.0,422.89,328.89
2018,7,18,16,45,715.0,97.5,4.05,19.15,457.5,369.13,283.18
2018,7,18,17,0,703.0,91.0,4.2,18.9,413.0,315.6,236.26
2018,7,18,17,15,641.0,89.5,4.2,18.5,356.0,253.71,183.29
2018,7,18,17,30,579.0,88.0,4.2,18.1,299.0,198.39,136.34
2018,7,18,17,45,538.5,80.0,4.15,17.7,252.0,147.38,94.13
2018,7,18,18,0,498.0,72.0,4.1,17.3,205.0,101.07,60.15
2018,7,18,18,15,420.0,62.0,3.9,17.0,158.0,57.11,36.6
2018,7,18,18,30,342.0,52.0,3.7,16.7,111.0,39.73,29.04
2018,7,18,18,45,236.5,39.0,3.5,16.4,73.5,30.17,20.02
2018,7,18,19,0,131.0,26.0,3.3,16.1,36.0,20.35,7.95
2018,7,18,19,15,69.5,14.0,3.05,16.0,19.0,12.73,0.0
2018,7,18,19,30,8.0,2.0,2.8,15.9,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.6,15.8,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,45,3.0,0.5,2.95,14.75,0.5,0.0,0.0
2018,7,19,5,0,6.0,1.0,3.1,14.9,1.0,0.0,0.0
2018,7,19,5,15,36.5,7.5,3.05,15.1,10.0,6.82,0.0
2018,7,19,5,30,67.0,14.0,3.0,15.3,19.0,10.85,0.67
2018,7,19,5,45,92.0,25.0,3.0,15.55,37.0,20.55,11.79
2018,7,19,6,0,117.0,36.0,3.0,15.8,55.0,29.13,19.86
2018,7,19,6,15,120.0,39.5,2.75,16.05,65.0,33.59,21.72
2018,7,19,6,30,123.0,43.0,2.5,16.3,75.0,45.63,28.55
2018,7,19,6,45,61.5,61.5,2.3,16.55,77.5,62.48,44.72
2018,7,19,7,0,0.0,80.0,2.1,16.8,80.0,70.44,54.05
2018,7,19,7,15,0.0,106.5,1.95,17.1,106.5,93.46,73.05
2018,7,19,7,30,0.0,133.0,1.8,17.4,133.0,116.72,91.89
2018,7,19,7,45,0.0,138.0,1.6,17.7,138.0,121.57,95.37
2018,7,19,8,0,0.0,143.0,1.4,18.0,143.0,126.33,98.76
2018,7,19,8,15,3.0,164.0,1.3,18.35,166.0,146.63,114.63
2018,7,19,8,30,6.0,185.0,1.2,18.7,189.0,167.38,130.62
2018,7,19,8,45,12.0,213.0,1.1,19.1,221.5,196.59,153.04
2018,7,19,9,0,18.0,241.0,1.0,19.5,254.0,226.57,175.64
2018,7,19,9,15,24.0,269.0,1.0,19.85,287.0,257.26,198.57
2018,7,19,9,30,30.0,297.0,1.0,20.2,320.0,294.9,226.4
2018,7,19,9,45,46.5,330.5,0.95,20.6,368.0,341.19,260.25
2018,7,19,10,0,63.0,364.0,0.9,21.0,416.0,388.91,294.38
2018,7,19,10,15,90.0,392.0,1.1,21.25,469.5,441.4,332.86
2018,7,19,10,30,117.0,420.0,1.3,21.5,523.0,505.08,378.76
2018,7,19,10,45,123.0,434.5,1.5,21.7,545.0,529.05,395.67
2018,7,19,11,0,129.0,449.0,1.7,21.9,567.0,552.76,412.64
2018,7,19,11,15,116.0,453.5,2.0,22.0,561.0,548.68,410.05
2018,7,19,11,30,103.0,458.0,2.3,22.1,555.0,532.13,398.72
2018,7,19,11,45,93.0,457.0,2.55,22.15,545.0,523.19,392.66
2018,7,19,12,0,83.0,456.0,2.8,22.2,535.0,513.5,385.94
2018,7,19,12,15,88.0,458.0,3.1,22.15,542.0,520.61,392.03
2018,7,19,12,30,93.0,460.0,3.4,22.1,549.0,527.14,397.61
2018,7,19,12,45,88.5,454.5,3.65,22.05,538.5,516.57,390.45
2018,7,19,13,0,84.0,449.0,3.9,22.0,528.0,505.52,382.98
2018,7,19,13,15,114.0,449.5,4.05,21.8,555.0,543.3,412.18
2018,7,19,13,30,144.0,450.0,4.2,21.6,582.0,567.96,431.68
2018,7,19,13,45,208.5,419.0,4.35,21.45,605.5,591.19,451.51
2018,7,19,14,0,273.0,388.0,4.5,21.3,629.0,619.94,475.28
2018,7,19,14,15,549.5,262.0,4.5,21.1,727.5,733.45,565.4
2018,7,19,14,30,826.0,136.0,4.5,20.9,826.0,813.39,627.07
2018,7,19,14,45,815.5,134.5,4.45,20.7,791.5,773.21,599.02
2018,7,19,15,0,805.0,133.0,4.4,20.5,757.0,731.08,569.64
2018,7,19,15,15,792.0,130.5,4.4,20.5,718.0,684.52,535.28
2018,7,19,15,30,779.0,128.0,4.4,20.5,679.0,636.7,499.26
2018,7,19,15,45,762.0,125.0,4.2,20.1,635.0,585.02,459.63
2018,7,19,16,0,745.0,122.0,4.0,19.7,591.0,533.0,418.87
2018,7,19,16,15,723.0,118.0,3.9,19.5,544.0,476.56,373.53
2018,7,19,16,30,701.0,114.0,3.8,19.3,497.0,421.48,328.01
2018,7,19,16,45,673.5,109.0,3.7,19.1,448.0,364.44,279.85
2018,7,19,17,0,646.0,104.0,3.6,18.9,399.0,309.42,232.29
2018,7,19,17,15,609.0,98.5,3.6,18.6,349.5,253.71,184.03
2018,7,19,17,30,572.0,93.0,3.6,18.3,300.0,201.74,139.14
2018,7,19,17,45,522.0,85.0,3.55,18.05,251.5,149.67,96.56
2018,7,19,18,0,472.0,77.0,3.5,17.8,203.0,103.52,63.03
2018,7,19,18,15,394.0,66.0,3.45,17.55,156.0,58.53,38.01
2018,7,19,18,30,316.0,55.0,3.4,17.3,109.0,41.98,30.89
2018,7,19,18,45,215.0,40.5,3.3,17.05,71.5,31.32,20.88
2018,7,19,19,0,114.0,26.0,3.2,16.8,34.0,20.35,7.44
2018,7,19,19,15,59.5,13.5,3.1,16.65,17.5,12.28,0.0
2018,7,19,19,30,5.0,1.0,3.0,16.5,1.0,0.0,0.0
2018,7,19,19,45,2.5,0.5,2.9,16.4,0.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.1,15.1,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,15.2,1.0,0.0,0.0
2018,7,20,5,15,36.5,12.5,2.35,15.5,15.0,11.37,0.0
2018,7,20,5,30,70.0,24.0,2.5,15.8,29.0,19.47,4.83
2018,7,20,5,45,148.0,41.5,2.65,16.05,62.5,33.04,22.23
2018,7,20,6,0,226.0,59.0,2.8,16.3,96.0,44.92,33.52
2018,7,20,6,15,160.0,57.5,2.8,16.65,88.0,47.74,33.22
2018,7,20,6,30,94.0,56.0,2.8,17.0,80.0,53.88,36.51
2018,7,20,6,45,48.0,80.0,2.8,17.3,92.5,76.31,56.81
2018,7,20,7,0,2.0,104.0,2.8,17.6,105.0,91.07,71.04
2018,7,20,7,15,19.5,136.0,2.7,17.95,145.0,123.52,97.06
2018,7,20,7,30,37.0,168.0,2.6,18.3,185.0,159.09,125.43
2018,7,20,7,45,52.5,194.5,2.5,18.65,221.5,191.54,151.07
2018,7,20,8,0,68.0,221.0,2.4,19.0,258.0,226.03,178.1
2018,7,20,8,15,103.5,249.0,2.35,19.35,311.0,273.57,215.08
2018,7,20,8,30,139.0,277.0,2.3,19.7,364.0,329.35,257.94
2018,7,20,8,45,212.0,287.5,2.25,20.05,431.0,391.52,305.49
2018,7,20,9,0,285.0,298.0,2.2,20.4,498.0,466.02,361.42
2018,7,20,9,15,497.5,231.5,2.2,20.7,605.5,572.53,442.66
2018,7,20,9,30,710.0,165.0,2.2,21.0,713.0,691.22,530.43
2018,7,20,9,45,709.5,173.5,2.15,21.3,742.0,729.0,555.13
2018,7,20,10,0,709.0,182.0,2.1,21.6,771.0,764.39,578.21
2018,7,20,10,15,599.0,253.5,2.1,21.75,763.0,765.6,575.15
2018,7,20,10,30,489.0,325.0,2.1,21.9,755.0,755.65,564.51
2018,7,20,10,45,620.0,256.5,2.1,22.1,816.0,823.98,613.97
2018,7,20,11,0,751.0,188.0,2.1,22.3,877.0,886.71,656.25
2018,7,20,11,15,791.5,165.5,2.15,22.35,902.5,917.07,675.6
2018,7,20,11,30,832.0,143.0,2.2,22.4,928.0,934.72,686.89
2018,7,20,11,45,691.0,228.5,2.25,22.45,884.0,909.52,670.2
2018,7,20,12,0,550.0,314.0,2.3,22.5,840.0,859.63,633.84
2018,7,20,12,15,503.5,340.0,2.35,22.45,821.5,841.4,621.17
2018,7,20,12,30,457.0,366.0,2.4,22.4,803.0,820.4,606.28
2018,7,20,12,45,652.5,249.0,2.5,22.35,867.5,893.31,662.44
2018,7,20,13,0,848.0,132.0,2.6,22.3,932.0,940.81,695.07
2018,7,20,13,15,844.5,131.0,2.65,22.25,917.5,925.0,685.05
2018,7,20,13,30,841.0,130.0,2.7,22.2,903.0,905.98,673.5
2018,7,20,13,45,835.5,129.0,2.75,22.1,881.5,882.02,658.75
2018,7,20,14,0,830.0,128.0,2.8,22.0,860.0,855.12,641.97
2018,7,20,14,15,823.0,126.5,2.85,21.85,832.5,823.68,622.1
2018,7,20,14,30,816.0,125.0,2.9,21.7,805.0,789.68,600.29
2018,7,20,14,45,807.0,122.5,2.9,21.55,771.5,750.81,574.56
2018,7,20,15,0,798.0,120.0,2.9,21.4,738.0,714.05,550.09
2018,7,20,15,15,785.5,117.5,2.9,21.4,699.5,668.16,516.85
2018,7,20,15,30,773.0,115.0,2.9,21.4,661.0,621.0,481.96
2018,7,20,15,45,757.5,111.5,2.9,21.05,618.0,570.05,443.99
2018,7,20,16,0,742.0,108.0,2.9,20.7,575.0,518.66,404.55
2018,7,20,16,15,721.0,105.0,2.85,20.5,529.0,464.83,361.68
2018,7,20,16,30,700.0,102.0,2.8,20.3,483.0,410.28,317.04
2018,7,20,16,45,672.5,98.0,2.8,20.05,435.0,354.32,270.26
2018,7,20,17,0,645.0,94.0,2.8,19.8,387.0,300.36,223.94
2018,7,20,17,15,609.0,88.5,2.75,19.55,338.5,245.05,176.14
2018,7,20,17,30,573.0,83.0,2.7,19.3,290.0,193.33,131.56
2018,7,20,17,45,524.0,76.0,2.65,19.05,242.5,142.25,89.9
2018,7,20,18,0,475.0,69.0,2.6,18.8,195.0,96.91,57.12
2018,7,20,18,15,408.0,60.0,2.55,18.6,151.5,55.38,34.99
2018,7,20,18,30,341.0,51.0,2.5,18.4,108.0,39.02,28.18
2018,7,20,18,45,251.0,38.5,2.45,18.15,73.0,29.86,19.5
2018,7,20,19,0,161.0,26.0,2.4,17.9,38.0,20.43,6.89
2018,7,20,19,15,85.0,14.0,2.35,17.8,20.0,12.73,0.0
2018,7,20,19,30,9.0,2.0,2.3,17.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.2,17.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
