Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,15,41.5,9.5,4.95,15.25,11.5,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,3.7,14.45,2.0,1.82,0.0
2018,7,31,5,30,0.0,4.0,3.7,14.7,4.0,3.64,0.0
2018,7,31,5,45,0.0,9.0,3.7,14.95,9.0,7.9,0.54
2018,7,31,6,0,0.0,14.0,3.7,15.2,14.0,12.3,5.01
2018,7,31,6,15,0.0,21.0,3.65,15.45,21.0,18.47,9.98
2018,7,31,6,30,0.0,28.0,3.6,15.7,28.0,24.64,15.37
2018,7,31,6,45,0.0,47.0,3.55,15.95,47.0,41.46,29.75
2018,7,31,7,0,0.0,66.0,3.5,16.2,66.0,58.33,44.02
2018,7,31,7,15,0.0,78.0,3.45,16.4,78.0,68.9,52.79
2018,7,31,7,30,0.0,90.0,3.4,16.6,90.0,79.52,61.48
2018,7,31,7,45,0.0,106.5,3.4,16.8,106.5,94.15,73.39
2018,7,31,8,0,0.0,123.0,3.4,17.0,123.0,108.88,85.23
2018,7,31,8,15,0.0,138.0,3.35,17.25,138.0,122.37,95.9
2018,7,31,8,30,0.0,153.0,3.3,17.5,153.0,135.93,106.52
2018,7,31,8,45,2.0,169.0,3.25,17.75,170.5,151.67,118.83
2018,7,31,9,0,4.0,185.0,3.2,18.0,188.0,167.68,131.26
2018,7,31,9,15,7.0,205.5,3.2,18.2,211.0,188.73,147.67
2018,7,31,9,30,10.0,226.0,3.2,18.4,234.0,210.14,164.22
2018,7,31,9,45,12.0,244.0,3.2,18.65,253.5,228.82,178.43
2018,7,31,10,0,14.0,262.0,3.2,18.9,273.0,247.69,192.7
2018,7,31,10,15,17.0,281.0,3.3,19.05,295.0,268.52,208.55
2018,7,31,10,30,20.0,300.0,3.4,19.2,317.0,289.57,224.48
2018,7,31,10,45,26.5,329.0,3.45,19.35,352.5,333.74,258.03
2018,7,31,11,0,33.0,358.0,3.5,19.5,388.0,369.22,284.59
2018,7,31,11,15,30.5,358.0,3.6,19.6,386.0,368.06,283.3
2018,7,31,11,30,28.0,358.0,3.7,19.7,384.0,366.6,281.94
2018,7,31,11,45,29.5,363.5,3.8,19.8,391.0,374.13,287.54
2018,7,31,12,0,31.0,369.0,3.9,19.9,398.0,381.43,292.96
2018,7,31,12,15,32.5,372.0,4.05,19.9,402.5,386.02,296.55
2018,7,31,12,30,34.0,375.0,4.2,19.9,407.0,390.31,299.95
2018,7,31,12,45,40.5,389.5,4.35,19.9,427.5,410.47,315.56
2018,7,31,13,0,47.0,404.0,4.5,19.9,448.0,430.23,330.82
2018,7,31,13,15,45.5,395.5,4.6,19.85,437.5,419.22,322.86
2018,7,31,13,30,44.0,387.0,4.7,19.8,427.0,408.01,314.84
2018,7,31,13,45,105.5,366.5,4.8,19.7,459.0,453.42,351.92
2018,7,31,14,0,167.0,346.0,4.9,19.6,491.0,483.62,377.21
2018,7,31,14,15,498.5,240.5,5.0,19.5,653.0,677.14,531.03
2018,7,31,14,30,830.0,135.0,5.1,19.4,815.0,827.34,645.06
2018,7,31,14,45,823.0,131.0,5.15,19.25,780.5,786.61,616.34
2018,7,31,15,0,816.0,127.0,5.2,19.1,746.0,743.63,586.69
2018,7,31,15,15,802.5,124.5,5.2,19.1,706.0,695.54,550.86
2018,7,31,15,30,789.0,122.0,5.2,19.1,666.0,646.19,513.15
2018,7,31,15,45,776.5,116.5,5.3,18.7,622.0,593.53,473.11
2018,7,31,16,0,764.0,111.0,5.4,18.3,578.0,540.09,431.17
2018,7,31,16,15,634.0,127.0,5.4,18.0,493.0,447.22,356.61
2018,7,31,16,30,504.0,143.0,5.4,17.7,408.0,363.3,288.39
2018,7,31,16,45,478.5,135.0,5.4,17.4,366.0,314.59,247.06
2018,7,31,17,0,453.0,127.0,5.4,17.1,324.0,268.03,206.68
2018,7,31,17,15,382.5,121.5,5.35,16.8,273.0,213.93,161.11
2018,7,31,17,30,312.0,116.0,5.3,16.5,222.0,166.77,122.2
2018,7,31,17,45,300.0,97.5,5.25,16.15,185.0,127.46,88.79
2018,7,31,18,0,288.0,79.0,5.2,15.8,148.0,88.74,58.29
2018,7,31,18,15,274.0,63.0,5.15,15.6,116.0,53.67,36.02
2018,7,31,18,30,260.0,47.0,5.1,15.4,84.0,36.14,25.65
2018,7,31,18,45,171.0,32.0,5.0,15.2,52.5,24.94,14.29
2018,7,31,19,0,82.0,17.0,4.9,15.0,21.0,13.4,0.0
2018,7,31,19,15,41.0,8.5,4.85,14.9,10.5,7.73,0.0
2018,7,31,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.7,14.45,1.0,0.91,0.0
2018,8,1,5,30,0.0,2.0,3.7,14.7,2.0,1.82,0.0
2018,8,1,5,45,0.0,4.0,3.75,14.95,4.0,3.5,0.0
2018,8,1,6,0,0.0,6.0,3.8,15.2,6.0,5.26,0.0
2018,8,1,6,15,0.0,9.0,3.7,15.45,9.0,7.9,1.03
2018,8,1,6,30,0.0,12.0,3.6,15.7,12.0,10.54,3.34
2018,8,1,6,45,0.0,26.0,3.55,15.95,26.0,22.88,13.92
2018,8,1,7,0,0.0,40.0,3.5,16.2,40.0,35.26,24.45
2018,8,1,7,15,0.0,55.0,3.4,16.45,55.0,48.56,35.64
2018,8,1,7,30,0.0,70.0,3.3,16.7,70.0,61.89,46.7
2018,8,1,7,45,0.0,83.0,3.25,16.95,83.0,73.47,56.15
2018,8,1,8,0,0.0,96.0,3.2,17.2,96.0,85.01,65.46
2018,8,1,8,15,0.5,121.5,3.2,17.5,122.0,107.96,84.04
2018,8,1,8,30,1.0,147.0,3.2,17.8,148.0,131.14,102.54
2018,8,1,8,45,2.5,165.5,3.2,18.1,167.5,148.85,116.43
2018,8,1,9,0,4.0,184.0,3.2,18.4,187.0,166.82,130.39
2018,8,1,9,15,7.0,203.0,3.35,18.6,208.5,186.51,145.73
2018,8,1,9,30,10.0,222.0,3.5,18.8,230.0,206.55,161.25
2018,8,1,9,45,12.5,241.0,3.6,19.05,251.0,226.53,176.55
2018,8,1,10,0,15.0,260.0,3.7,19.3,272.0,246.76,191.94
2018,8,1,10,15,20.5,290.0,3.85,19.4,307.0,279.94,217.5
2018,8,1,10,30,26.0,320.0,4.0,19.5,342.0,323.47,250.73
2018,8,1,10,45,36.0,353.5,4.2,19.65,385.5,366.42,283.33
2018,8,1,11,0,46.0,387.0,4.4,19.8,429.0,409.99,316.2
2018,8,1,11,15,44.0,390.0,4.5,19.8,430.5,412.56,317.84
2018,8,1,11,30,42.0,393.0,4.6,19.8,432.0,414.78,319.4
2018,8,1,11,45,42.5,398.5,4.75,19.8,438.0,421.56,324.58
2018,8,1,12,0,43.0,404.0,4.9,19.8,444.0,428.03,329.56
2018,8,1,12,15,44.0,405.0,5.0,19.8,446.0,430.2,331.32
2018,8,1,12,30,45.0,406.0,5.1,19.8,448.0,432.02,332.87
2018,8,1,12,45,44.0,401.5,5.15,19.75,442.5,426.07,328.58
2018,8,1,13,0,43.0,397.0,5.2,19.7,437.0,419.82,324.1
2018,8,1,13,15,39.5,383.0,5.25,19.65,419.5,401.56,310.51
2018,8,1,13,30,36.0,369.0,5.3,19.6,402.0,383.23,296.86
2018,8,1,13,45,98.5,341.5,5.3,19.55,427.5,423.02,329.92
2018,8,1,14,0,161.0,314.0,5.3,19.5,453.0,447.6,351.09
2018,8,1,14,15,531.0,206.0,5.35,19.35,643.5,676.0,533.18
2018,8,1,14,30,901.0,98.0,5.4,19.2,834.0,843.69,659.01
2018,8,1,14,45,893.5,96.0,5.4,19.1,799.5,802.74,629.67
2018,8,1,15,0,886.0,94.0,5.4,19.0,765.0,759.35,599.38
2018,8,1,15,15,874.5,92.5,5.4,19.0,724.5,711.44,565.18
2018,8,1,15,30,863.0,91.0,5.4,19.0,684.0,661.9,527.12
2018,8,1,15,45,848.5,88.0,5.45,18.55,638.5,607.68,485.58
2018,8,1,16,0,834.0,85.0,5.5,18.1,593.0,552.67,442.09
2018,8,1,16,15,814.5,82.5,5.5,17.85,544.5,495.51,395.05
2018,8,1,16,30,795.0,80.0,5.5,17.6,496.0,437.73,346.1
2018,8,1,16,45,768.5,77.0,5.55,17.3,445.0,377.38,293.85
2018,8,1,17,0,742.0,74.0,5.6,17.0,394.0,318.79,241.72
2018,8,1,17,15,692.5,72.0,5.6,16.65,340.0,257.02,186.96
2018,8,1,17,30,643.0,70.0,5.6,16.3,286.0,198.12,135.16
2018,8,1,17,45,529.0,68.5,5.6,15.95,226.0,137.64,87.24
2018,8,1,18,0,415.0,67.0,5.6,15.6,166.0,89.46,54.02
2018,8,1,18,15,338.0,55.5,5.55,15.35,123.5,49.04,31.41
2018,8,1,18,30,261.0,44.0,5.5,15.1,81.0,33.86,23.66
2018,8,1,18,45,174.5,30.0,5.45,14.9,50.5,23.4,12.8
2018,8,1,19,0,88.0,16.0,5.4,14.7,20.0,12.62,0.0
2018,8,1,19,15,44.0,8.0,5.35,14.6,10.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,1.0,4.3,13.85,1.0,0.0,0.0
2018,8,2,5,30,0.0,2.0,4.4,14.1,2.0,1.82,0.0
2018,8,2,5,45,0.0,4.5,4.45,14.3,4.5,3.94,0.0
2018,8,2,6,0,0.0,7.0,4.5,14.5,7.0,6.14,0.0
2018,8,2,6,15,0.0,11.0,4.5,14.75,11.0,9.65,2.53
2018,8,2,6,30,0.0,15.0,4.5,15.0,15.0,13.18,5.61
2018,8,2,6,45,0.0,34.0,4.45,15.2,34.0,29.95,20.01
2018,8,2,7,0,0.0,53.0,4.4,15.4,53.0,46.78,34.35
2018,8,2,7,15,0.0,65.0,4.45,15.65,65.0,57.44,43.28
2018,8,2,7,30,0.0,77.0,4.5,15.9,77.0,68.12,52.1
2018,8,2,7,45,0.0,87.5,4.55,16.2,87.5,77.43,59.66
2018,8,2,8,0,0.0,98.0,4.6,16.5,98.0,86.78,67.15
2018,8,2,8,15,0.0,110.5,4.7,16.7,110.5,97.95,76.11
2018,8,2,8,30,0.0,123.0,4.8,16.9,123.0,109.18,85.03
2018,8,2,8,45,1.0,145.0,4.85,17.15,145.5,129.58,101.38
2018,8,2,9,0,2.0,167.0,4.9,17.4,168.0,150.21,117.75
2018,8,2,9,15,4.5,185.5,4.95,17.55,188.5,168.94,132.54
2018,8,2,9,30,7.0,204.0,5.0,17.7,209.0,187.98,147.49
2018,8,2,9,45,9.5,224.5,5.05,17.85,232.0,209.14,164.03
2018,8,2,10,0,12.0,245.0,5.1,18.0,255.0,230.57,180.69
2018,8,2,10,15,21.5,288.5,5.15,18.1,307.0,279.52,219.08
2018,8,2,10,30,31.0,332.0,5.2,18.2,359.0,339.74,265.69
2018,8,2,10,45,45.5,368.0,5.25,18.35,408.5,389.5,303.84
2018,8,2,11,0,60.0,404.0,5.3,18.5,458.0,440.11,342.24
2018,8,2,11,15,58.0,410.0,5.3,18.55,463.0,445.94,346.13
2018,8,2,11,30,56.0,416.0,5.3,18.6,468.0,451.38,349.87
2018,8,2,11,45,59.0,423.0,5.35,18.65,478.0,462.28,358.04
2018,8,2,12,0,62.0,430.0,5.4,18.7,488.0,472.86,365.97
2018,8,2,12,15,72.0,437.5,5.4,18.7,505.0,490.4,379.43
2018,8,2,12,30,82.0,445.0,5.4,18.7,522.0,507.48,392.51
2018,8,2,12,45,96.5,448.0,5.45,18.75,538.0,523.83,405.28
2018,8,2,13,0,111.0,451.0,5.5,18.8,554.0,552.12,426.86
2018,8,2,13,15,165.0,441.5,5.5,18.75,592.0,591.39,458.13
2018,8,2,13,30,219.0,432.0,5.5,18.7,630.0,628.09,487.23
2018,8,2,13,45,376.5,362.5,5.55,18.65,692.5,707.71,551.31
2018,8,2,14,0,534.0,293.0,5.6,18.6,755.0,778.32,607.61
2018,8,2,14,15,725.0,195.0,5.55,18.5,799.5,831.57,651.29
2018,8,2,14,30,916.0,97.0,5.5,18.4,844.0,855.86,669.65
2018,8,2,14,45,909.0,94.5,5.5,18.3,808.5,814.17,640.5
2018,8,2,15,0,902.0,92.0,5.5,18.2,773.0,769.96,609.56
2018,8,2,15,15,890.5,90.5,5.5,18.2,732.0,721.29,574.74
2018,8,2,15,30,879.0,89.0,5.5,18.2,691.0,670.94,536.1
2018,8,2,15,45,865.5,86.5,5.45,17.9,646.0,616.98,494.04
2018,8,2,16,0,852.0,84.0,5.4,17.6,601.0,562.07,450.06
2018,8,2,16,15,833.0,81.5,5.45,17.4,552.0,503.74,402.09
2018,8,2,16,30,814.0,79.0,5.5,17.2,503.0,445.48,352.66
2018,8,2,16,45,787.5,76.0,5.55,17.0,451.5,383.97,299.22
2018,8,2,17,0,761.0,73.0,5.6,16.8,400.0,324.19,245.87
2018,8,2,17,15,700.0,72.5,5.65,16.5,342.5,259.55,188.92
2018,8,2,17,30,639.0,72.0,5.7,16.2,285.0,199.11,136.2
2018,8,2,17,45,559.0,67.0,5.75,15.9,230.0,140.61,88.42
2018,8,2,18,0,479.0,62.0,5.8,15.6,175.0,91.75,53.48
2018,8,2,18,15,418.0,51.5,5.7,15.35,132.5,48.32,29.9
2018,8,2,18,30,357.0,41.0,5.6,15.1,90.0,32.93,22.8
2018,8,2,18,45,247.5,29.5,5.5,14.9,57.0,24.26,13.12
2018,8,2,19,0,138.0,18.0,5.4,14.7,24.0,16.37,0.0
2018,8,2,19,15,69.0,9.0,5.25,14.6,12.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,3,5,15,4.5,3.0,3.9,13.9,3.0,0.0,0.0
2018,8,3,5,30,9.0,6.0,4.0,14.2,6.0,5.46,0.0
2018,8,3,5,45,4.5,12.5,4.05,14.5,12.5,11.21,2.64
2018,8,3,6,0,0.0,19.0,4.1,14.8,19.0,16.71,8.77
2018,8,3,6,15,0.0,29.0,4.0,15.05,29.0,25.54,15.94
2018,8,3,6,30,0.0,39.0,3.9,15.3,39.0,34.38,23.66
2018,8,3,6,45,0.0,56.0,3.8,15.55,56.0,49.46,36.59
2018,8,3,7,0,0.0,73.0,3.7,15.8,73.0,64.35,49.19
2018,8,3,7,15,0.0,87.5,3.6,16.0,87.5,77.13,59.83
2018,8,3,7,30,0.0,102.0,3.5,16.2,102.0,90.01,70.38
2018,8,3,7,45,0.0,116.5,3.35,16.45,116.5,102.97,80.84
2018,8,3,8,0,0.0,131.0,3.2,16.7,131.0,116.0,91.22
2018,8,3,8,15,3.0,155.5,3.15,17.0,157.5,139.5,110.04
2018,8,3,8,30,6.0,180.0,3.1,17.3,184.0,163.51,129.03
2018,8,3,8,45,10.0,203.5,3.05,17.55,210.5,187.7,147.99
2018,8,3,9,0,14.0,227.0,3.0,17.8,237.0,212.42,167.18
2018,8,3,9,15,20.5,253.5,3.0,18.15,268.5,242.13,190.1
2018,8,3,9,30,27.0,280.0,3.0,18.5,300.0,279.66,218.82
2018,8,3,9,45,44.5,317.0,3.0,18.8,352.0,330.56,257.75
2018,8,3,10,0,62.0,354.0,3.0,19.1,404.0,383.09,297.25
2018,8,3,10,15,104.0,383.0,3.0,19.35,471.0,450.1,347.79
2018,8,3,10,30,146.0,412.0,3.0,19.6,538.0,530.55,407.07
2018,8,3,10,45,167.0,426.0,3.0,19.85,573.5,568.76,434.2
2018,8,3,11,0,188.0,440.0,3.0,20.1,609.0,607.27,461.47
2018,8,3,11,15,146.0,442.0,3.05,20.3,574.5,574.13,435.71
2018,8,3,11,30,104.0,444.0,3.1,20.5,540.0,525.94,399.4
2018,8,3,11,45,86.0,439.5,3.15,20.7,519.5,505.47,383.85
2018,8,3,12,0,68.0,435.0,3.2,20.9,499.0,484.16,367.52
2018,8,3,12,15,83.0,444.5,3.4,21.0,522.5,508.66,386.19
2018,8,3,12,30,98.0,454.0,3.6,21.1,546.0,532.66,404.25
2018,8,3,12,45,112.5,454.0,3.75,21.2,559.0,559.04,423.89
2018,8,3,13,0,127.0,454.0,3.9,21.3,572.0,571.14,433.29
2018,8,3,13,15,170.0,444.5,4.1,21.3,599.5,599.77,456.02
2018,8,3,13,30,213.0,435.0,4.3,21.3,627.0,626.14,476.99
2018,8,3,13,45,286.5,401.0,4.45,21.3,652.5,664.63,507.7
2018,8,3,14,0,360.0,367.0,4.6,21.3,678.0,686.87,526.73
2018,8,3,14,15,566.0,270.0,4.75,21.25,739.5,766.23,590.37
2018,8,3,14,30,772.0,173.0,4.9,21.2,801.0,819.64,633.66
2018,8,3,14,45,760.5,170.0,5.05,21.1,766.0,781.37,607.58
2018,8,3,15,0,749.0,167.0,5.2,21.0,731.0,737.58,576.67
2018,8,3,15,15,734.0,163.0,5.2,21.0,690.5,688.85,540.59
2018,8,3,15,30,719.0,159.0,5.2,21.0,650.0,639.19,503.1
2018,8,3,15,45,703.0,152.5,5.35,20.7,605.5,585.87,462.99
2018,8,3,16,0,687.0,146.0,5.5,20.4,561.0,532.31,421.45
2018,8,3,16,15,669.5,137.5,5.5,20.15,514.0,476.15,376.29
2018,8,3,16,30,652.0,129.0,5.5,19.9,467.0,420.49,330.25
2018,8,3,16,45,627.0,120.0,5.5,19.6,417.5,362.24,281.02
2018,8,3,17,0,602.0,111.0,5.5,19.3,368.0,305.91,232.24
2018,8,3,17,15,565.5,102.0,5.5,18.95,318.0,248.71,182.46
2018,8,3,17,30,529.0,93.0,5.5,18.6,268.0,195.38,136.18
2018,8,3,17,45,480.0,82.5,5.5,18.2,220.0,143.05,93.09
2018,8,3,18,0,431.0,72.0,5.5,17.8,172.0,94.64,57.28
2018,8,3,18,15,356.0,59.0,5.4,17.5,128.0,51.81,33.4
2018,8,3,18,30,281.0,46.0,5.3,17.2,84.0,35.56,24.78
2018,8,3,18,45,184.5,31.0,5.2,16.85,51.5,24.29,12.58
2018,8,3,19,0,88.0,16.0,5.1,16.5,19.0,14.55,0.0
2018,8,3,19,15,44.0,8.0,4.9,16.4,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,5,15,26.0,6.0,3.05,14.55,7.0,0.0,0.0
2018,8,4,5,30,52.0,12.0,3.1,14.8,14.0,10.91,0.0
2018,8,4,5,45,124.0,30.0,3.2,15.0,43.5,24.15,11.67
2018,8,4,6,0,196.0,48.0,3.3,15.2,73.0,37.02,26.15
2018,8,4,6,15,189.0,62.0,3.25,15.45,95.0,51.22,35.86
2018,8,4,6,30,182.0,76.0,3.2,15.7,117.0,77.08,52.81
2018,8,4,6,45,98.5,94.0,3.2,15.95,117.0,94.78,70.35
2018,8,4,7,0,15.0,112.0,3.2,16.2,117.0,100.4,78.78
2018,8,4,7,15,14.5,128.5,3.2,16.55,134.0,116.19,91.85
2018,8,4,7,30,14.0,145.0,3.2,16.9,151.0,131.95,104.65
2018,8,4,7,45,13.5,160.0,3.2,17.25,166.5,146.37,116.13
2018,8,4,8,0,13.0,175.0,3.2,17.6,182.0,160.74,127.39
2018,8,4,8,15,16.0,194.0,3.3,18.05,203.0,180.38,142.71
2018,8,4,8,30,19.0,213.0,3.4,18.5,224.0,200.42,158.18
2018,8,4,8,45,26.0,238.5,3.45,18.9,255.0,229.15,180.44
2018,8,4,9,0,33.0,264.0,3.5,19.3,286.0,264.53,207.65
2018,8,4,9,15,49.5,296.5,3.55,19.6,332.0,309.19,241.99
2018,8,4,9,30,66.0,329.0,3.6,19.9,378.0,355.57,277.16
2018,8,4,9,45,95.0,355.5,3.65,20.2,430.0,407.45,316.39
2018,8,4,10,0,124.0,382.0,3.7,20.5,482.0,471.19,363.85
2018,8,4,10,15,146.0,400.0,3.8,20.75,522.0,513.4,394.74
2018,8,4,10,30,168.0,418.0,3.9,21.0,562.0,556.5,426.08
2018,8,4,10,45,176.5,429.5,4.0,21.2,584.5,581.53,443.78
2018,8,4,11,0,185.0,441.0,4.1,21.4,607.0,606.2,461.22
2018,8,4,11,15,213.0,444.0,4.25,21.45,638.5,640.45,486.56
2018,8,4,11,30,241.0,447.0,4.4,21.5,670.0,686.89,520.35
2018,8,4,11,45,271.0,444.0,4.55,21.55,696.5,716.67,542.56
2018,8,4,12,0,301.0,441.0,4.7,21.6,723.0,745.46,564.14
2018,8,4,12,15,291.5,444.0,4.9,21.55,717.0,740.01,560.81
2018,8,4,12,30,282.0,447.0,5.1,21.5,711.0,732.94,556.49
2018,8,4,12,45,266.0,446.0,5.25,21.45,693.5,714.05,543.38
2018,8,4,13,0,250.0,445.0,5.4,21.4,676.0,693.95,529.37
2018,8,4,13,15,367.5,384.0,5.5,21.3,717.5,740.25,567.74
2018,8,4,13,30,485.0,323.0,5.6,21.2,759.0,793.23,610.07
2018,8,4,13,45,694.5,219.0,5.75,21.1,826.0,872.98,673.92
2018,8,4,14,0,904.0,115.0,5.9,21.0,893.0,922.8,710.83
2018,8,4,14,15,905.0,109.5,5.95,20.85,866.0,891.29,689.68
2018,8,4,14,30,906.0,104.0,6.0,20.7,839.0,856.37,666.34
2018,8,4,14,45,897.5,102.5,6.1,20.55,804.0,814.71,638.12
2018,8,4,15,0,889.0,101.0,6.2,20.4,769.0,770.67,607.81
2018,8,4,15,15,877.5,99.0,6.2,20.4,728.0,721.87,572.73
2018,8,4,15,30,866.0,97.0,6.2,20.4,687.0,671.41,533.94
2018,8,4,15,45,849.5,95.0,6.2,20.05,640.5,616.54,491.48
2018,8,4,16,0,833.0,93.0,6.2,19.7,594.0,562.34,448.31
2018,8,4,16,15,810.5,90.0,6.1,19.45,544.0,501.93,398.72
2018,8,4,16,30,788.0,87.0,6.0,19.2,494.0,442.21,348.3
2018,8,4,16,45,758.5,84.0,5.95,18.95,442.0,380.76,295.29
2018,8,4,17,0,729.0,81.0,5.9,18.7,390.0,321.45,242.82
2018,8,4,17,15,687.5,77.0,5.8,18.35,337.5,258.47,187.17
2018,8,4,17,30,646.0,73.0,5.7,18.0,285.0,201.38,136.84
2018,8,4,17,45,586.5,67.0,5.6,17.65,233.5,144.41,89.73
2018,8,4,18,0,527.0,61.0,5.5,17.3,182.0,94.55,53.67
2018,8,4,18,15,444.0,51.5,5.3,16.95,135.5,48.54,29.86
2018,8,4,18,30,361.0,42.0,5.1,16.6,89.0,34.16,23.58
2018,8,4,18,45,240.0,29.5,4.95,16.25,55.0,24.55,12.27
2018,8,4,19,0,119.0,17.0,4.8,15.9,21.0,15.46,0.0
2018,8,4,19,15,59.5,8.5,4.7,15.8,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,5,15,13.0,2.5,3.6,14.3,3.0,0.0,0.0
2018,8,5,5,30,26.0,5.0,3.7,14.6,6.0,4.55,0.0
2018,8,5,5,45,22.0,6.5,3.8,14.9,8.0,5.54,0.0
2018,8,5,6,0,18.0,8.0,3.9,15.2,10.0,6.75,0.14
2018,8,5,6,15,9.0,11.0,3.85,15.45,12.0,9.97,2.68
2018,8,5,6,30,0.0,14.0,3.8,15.7,14.0,12.3,4.83
2018,8,5,6,45,0.0,32.0,3.8,15.95,32.0,28.18,18.43
2018,8,5,7,0,0.0,50.0,3.8,16.2,50.0,44.12,31.98
2018,8,5,7,15,0.0,66.5,3.7,16.4,66.5,58.77,44.29
2018,8,5,7,30,0.0,83.0,3.6,16.6,83.0,73.39,56.39
2018,8,5,7,45,0.0,97.0,3.5,16.8,97.0,85.81,66.51
2018,8,5,8,0,0.0,111.0,3.4,17.0,111.0,98.31,76.57
2018,8,5,8,15,2.5,141.5,3.4,17.25,143.0,126.83,99.66
2018,8,5,8,30,5.0,172.0,3.4,17.5,175.0,155.87,122.84
2018,8,5,8,45,17.5,213.5,3.35,17.75,225.0,201.43,159.12
2018,8,5,9,0,30.0,255.0,3.3,18.0,275.0,254.36,200.65
2018,8,5,9,15,44.5,288.0,3.3,18.25,320.0,297.93,234.28
2018,8,5,9,30,59.0,321.0,3.3,18.5,365.0,343.06,268.68
2018,8,5,9,45,67.5,342.5,3.3,18.7,395.0,373.77,291.57
2018,8,5,10,0,76.0,364.0,3.3,18.9,425.0,405.06,314.72
2018,8,5,10,15,105.5,387.5,3.4,19.05,476.0,456.72,353.76
2018,8,5,10,30,135.0,411.0,3.5,19.2,527.0,521.14,401.59
2018,8,5,10,45,128.0,423.0,3.55,19.35,535.0,531.68,408.26
2018,8,5,11,0,121.0,435.0,3.6,19.5,543.0,541.3,414.5
2018,8,5,11,15,125.0,444.0,3.7,19.6,557.5,557.51,426.15
2018,8,5,11,30,129.0,453.0,3.8,19.7,572.0,573.17,437.38
2018,8,5,11,45,132.0,457.0,3.85,19.8,579.5,582.22,443.73
2018,8,5,12,0,135.0,461.0,3.9,19.9,587.0,590.49,449.6
2018,8,5,12,15,141.0,462.0,3.95,20.05,594.0,597.87,454.92
2018,8,5,12,30,147.0,463.0,4.0,20.2,601.0,604.35,459.63
2018,8,5,12,45,149.5,459.0,4.05,20.3,598.0,601.44,457.64
2018,8,5,13,0,152.0,455.0,4.1,20.4,595.0,597.59,455.07
2018,8,5,13,15,211.5,439.0,4.15,20.45,630.5,635.15,484.48
2018,8,5,13,30,271.0,423.0,4.2,20.5,666.0,681.62,519.67
2018,8,5,13,45,332.5,387.5,4.25,20.55,678.0,694.82,531.34
2018,8,5,14,0,394.0,352.0,4.3,20.6,690.0,713.71,547.0
2018,8,5,14,15,652.5,229.0,4.4,20.55,766.5,805.65,620.45
2018,8,5,14,30,911.0,106.0,4.5,20.5,843.0,863.31,663.96
2018,8,5,14,45,903.0,103.5,4.55,20.45,807.0,820.78,634.95
2018,8,5,15,0,895.0,101.0,4.6,20.4,771.0,775.81,604.47
2018,8,5,15,15,883.0,99.0,4.6,20.4,729.5,726.31,569.84
2018,8,5,15,30,871.0,97.0,4.6,20.4,688.0,675.19,531.43
2018,8,5,15,45,856.0,94.5,4.7,20.15,642.0,620.4,490.1
2018,8,5,16,0,841.0,92.0,4.8,19.9,596.0,566.14,447.76
2018,8,5,16,15,820.0,88.5,4.75,19.65,545.5,505.48,398.74
2018,8,5,16,30,799.0,85.0,4.7,19.4,495.0,445.33,348.62
2018,8,5,16,45,769.5,81.5,4.7,19.2,442.5,382.71,295.17
2018,8,5,17,0,740.0,78.0,4.7,19.0,390.0,322.22,242.12
2018,8,5,17,15,697.0,73.5,4.65,18.6,336.0,257.73,185.62
2018,8,5,17,30,654.0,69.0,4.6,18.2,282.0,199.29,134.43
2018,8,5,17,45,592.0,63.5,4.5,17.85,230.0,141.92,87.24
2018,8,5,18,0,530.0,58.0,4.4,17.5,178.0,91.95,51.35
2018,8,5,18,15,437.5,49.5,4.35,17.1,131.5,46.47,28.35
2018,8,5,18,30,345.0,41.0,4.3,16.7,85.0,33.35,22.81
2018,8,5,18,45,220.0,28.0,4.25,16.3,51.5,22.03,9.81
2018,8,5,19,0,95.0,15.0,4.2,15.9,18.0,13.64,0.0
2018,8,5,19,15,47.5,7.5,4.2,15.7,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.25,13.65,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.3,13.9,7.0,5.46,0.0
2018,8,6,5,45,41.5,17.5,3.3,14.1,22.0,14.48,3.98
2018,8,6,6,0,65.0,29.0,3.3,14.3,37.0,23.59,14.61
2018,8,6,6,15,82.0,43.0,3.2,14.5,58.0,37.37,25.19
2018,8,6,6,30,99.0,57.0,3.1,14.7,79.0,56.81,38.98
2018,8,6,6,45,49.5,70.0,2.95,14.9,81.0,68.38,50.52
2018,8,6,7,0,0.0,83.0,2.8,15.1,83.0,72.9,56.56
2018,8,6,7,15,1.0,105.5,2.7,15.45,106.0,92.96,73.25
2018,8,6,7,30,2.0,128.0,2.6,15.8,129.0,113.37,89.94
2018,8,6,7,45,10.5,154.0,2.5,16.1,159.5,140.07,111.47
2018,8,6,8,0,19.0,180.0,2.4,16.4,190.0,167.98,133.76
2018,8,6,8,15,33.5,210.0,2.35,16.8,229.5,207.1,164.78
2018,8,6,8,30,48.0,240.0,2.3,17.2,269.0,245.58,194.83
2018,8,6,8,45,68.5,269.0,2.3,17.65,313.5,288.53,228.03
2018,8,6,9,0,89.0,298.0,2.3,18.1,358.0,333.71,262.44
2018,8,6,9,15,115.0,322.5,2.35,18.5,405.0,388.15,303.56
2018,8,6,9,30,141.0,347.0,2.4,18.9,452.0,437.86,340.44
2018,8,6,9,45,178.5,363.5,2.5,19.35,503.0,490.76,379.55
2018,8,6,10,0,216.0,380.0,2.6,19.8,554.0,546.01,419.79
2018,8,6,10,15,277.0,379.0,2.7,20.15,610.5,616.56,471.25
2018,8,6,10,30,338.0,378.0,2.8,20.5,667.0,679.96,516.83
2018,8,6,10,45,335.5,390.5,2.9,20.85,684.0,700.8,530.25
2018,8,6,11,0,333.0,403.0,3.0,21.2,701.0,720.11,542.81
2018,8,6,11,15,308.0,419.5,3.15,21.4,699.0,720.39,541.96
2018,8,6,11,30,283.0,436.0,3.3,21.6,697.0,718.4,539.65
2018,8,6,11,45,315.0,428.0,3.4,21.85,720.5,745.59,559.34
2018,8,6,12,0,347.0,420.0,3.5,22.1,744.0,771.62,577.97
2018,8,6,12,15,370.0,410.5,3.65,22.2,756.0,785.72,588.69
2018,8,6,12,30,393.0,401.0,3.8,22.3,768.0,797.9,598.2
2018,8,6,12,45,371.5,408.0,3.9,22.4,752.5,780.98,586.02
2018,8,6,13,0,350.0,415.0,4.0,22.5,737.0,762.52,572.92
2018,8,6,13,15,356.0,404.0,4.15,22.45,727.0,751.05,566.21
2018,8,6,13,30,362.0,393.0,4.3,22.4,717.0,737.74,558.12
2018,8,6,13,45,386.0,370.5,4.4,22.4,708.0,727.61,552.61
2018,8,6,14,0,410.0,348.0,4.5,22.4,699.0,724.96,552.31
2018,8,6,14,15,619.0,245.5,4.6,22.25,755.0,793.58,608.05
2018,8,6,14,30,828.0,143.0,4.7,22.1,811.0,839.01,644.09
2018,8,6,14,45,825.0,137.0,4.75,21.95,778.0,799.03,617.1
2018,8,6,15,0,822.0,131.0,4.8,21.8,745.0,756.47,588.44
2018,8,6,15,15,808.5,127.5,4.8,21.8,703.5,706.62,552.1
2018,8,6,15,30,795.0,124.0,4.8,21.8,662.0,655.49,513.82
2018,8,6,15,45,783.5,118.5,4.8,21.3,618.0,602.64,474.29
2018,8,6,16,0,772.0,113.0,4.8,20.8,574.0,548.88,432.8
2018,8,6,16,15,753.5,108.0,4.8,20.5,526.0,491.45,386.78
2018,8,6,16,30,735.0,103.0,4.8,20.2,478.0,433.44,338.86
2018,8,6,16,45,703.0,98.0,4.8,19.85,426.0,371.5,286.62
2018,8,6,17,0,671.0,93.0,4.8,19.5,374.0,312.13,235.2
2018,8,6,17,15,618.5,89.5,4.7,19.05,321.0,251.52,182.73
2018,8,6,17,30,566.0,86.0,4.6,18.6,268.0,196.57,135.46
2018,8,6,17,45,493.5,78.5,4.55,18.1,216.5,141.18,90.86
2018,8,6,18,0,421.0,71.0,4.5,17.6,165.0,92.56,56.02
2018,8,6,18,15,334.0,57.5,4.45,17.2,120.0,49.69,32.28
2018,8,6,18,30,247.0,44.0,4.4,16.8,75.0,34.08,23.33
2018,8,6,18,45,150.0,27.5,4.35,16.4,44.0,21.57,8.7
2018,8,6,19,0,53.0,11.0,4.3,16.0,13.0,10.01,0.0
2018,8,6,19,15,26.5,5.5,4.25,15.85,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,4.0,3.2,13.8,4.5,0.0,0.0
2018,8,7,5,30,19.0,8.0,3.3,14.0,9.0,7.28,0.0
2018,8,7,5,45,22.0,24.0,3.35,14.25,26.0,20.62,7.31
2018,8,7,6,0,25.0,40.0,3.4,14.5,43.0,33.73,23.2
2018,8,7,6,15,55.5,59.5,3.35,14.7,70.5,49.07,35.15
2018,8,7,6,30,86.0,79.0,3.3,14.9,98.0,73.04,53.11
2018,8,7,6,45,93.0,100.5,3.25,15.1,126.0,99.52,74.8
2018,8,7,7,0,100.0,122.0,3.2,15.3,154.0,127.23,98.12
2018,8,7,7,15,92.0,143.0,3.2,15.6,176.5,151.63,119.24
2018,8,7,7,30,84.0,164.0,3.2,15.9,199.0,172.89,137.36
2018,8,7,7,45,61.0,175.5,3.2,16.15,202.5,180.62,144.16
2018,8,7,8,0,38.0,187.0,3.2,16.4,206.0,185.45,148.06
2018,8,7,8,15,27.0,194.5,3.2,16.7,209.0,189.89,151.22
2018,8,7,8,30,16.0,202.0,3.2,17.0,212.0,189.12,149.97
2018,8,7,8,45,20.0,223.5,3.2,17.25,236.5,212.23,168.03
2018,8,7,9,0,24.0,245.0,3.2,17.5,261.0,235.81,186.24
2018,8,7,9,15,32.0,272.0,3.25,17.65,295.0,274.54,216.34
2018,8,7,9,30,40.0,299.0,3.3,17.8,329.0,308.49,242.35
2018,8,7,9,45,46.5,322.5,3.4,17.95,359.0,338.69,265.24
2018,8,7,10,0,53.0,346.0,3.5,18.1,389.0,369.42,288.37
2018,8,7,10,15,66.5,367.5,3.6,18.2,423.0,404.65,315.03
2018,8,7,10,30,80.0,389.0,3.7,18.3,457.0,440.62,342.03
2018,8,7,10,45,131.0,412.0,3.85,18.4,527.5,524.85,405.94
2018,8,7,11,0,182.0,435.0,4.0,18.5,598.0,599.68,461.77
2018,8,7,11,15,172.0,443.0,4.05,18.5,599.0,602.7,463.07
2018,8,7,11,30,162.0,451.0,4.1,18.5,600.0,604.51,463.88
2018,8,7,11,45,172.0,455.0,4.2,18.5,614.5,620.75,476.05
2018,8,7,12,0,182.0,459.0,4.3,18.5,629.0,636.18,487.63
2018,8,7,12,15,188.5,458.0,4.35,18.5,634.0,642.15,492.26
2018,8,7,12,30,195.0,457.0,4.4,18.5,639.0,647.02,496.2
2018,8,7,12,45,165.5,452.5,4.4,18.55,606.0,611.97,469.82
2018,8,7,13,0,136.0,448.0,4.4,18.6,573.0,576.45,443.14
2018,8,7,13,15,131.0,439.5,4.4,18.6,558.5,560.25,431.51
2018,8,7,13,30,126.0,431.0,4.4,18.6,544.0,543.51,419.38
2018,8,7,13,45,161.5,407.5,4.4,18.6,548.0,548.46,424.8
2018,8,7,14,0,197.0,384.0,4.4,18.6,552.0,551.1,428.37
2018,8,7,14,15,437.5,306.5,4.45,18.55,663.5,694.94,541.41
2018,8,7,14,30,678.0,229.0,4.5,18.5,775.0,804.44,625.96
2018,8,7,14,45,669.5,222.0,4.5,18.45,741.0,763.67,596.19
2018,8,7,15,0,661.0,215.0,4.5,18.4,707.0,721.22,565.62
2018,8,7,15,15,644.5,209.0,4.5,18.4,666.5,672.6,529.72
2018,8,7,15,30,628.0,203.0,4.5,18.4,626.0,623.43,492.74
2018,8,7,15,45,614.0,192.0,4.55,18.1,582.0,570.94,453.22
2018,8,7,16,0,600.0,181.0,4.6,17.8,538.0,514.81,409.84
2018,8,7,16,15,584.0,169.0,4.6,17.6,492.0,460.4,366.24
2018,8,7,16,30,568.0,157.0,4.6,17.4,446.0,406.57,321.86
2018,8,7,16,45,542.0,145.5,4.55,17.2,397.0,350.14,274.27
2018,8,7,17,0,516.0,134.0,4.5,17.0,348.0,295.93,227.52
2018,8,7,17,15,477.5,121.0,4.5,16.7,298.0,239.52,178.89
2018,8,7,17,30,439.0,108.0,4.5,16.4,248.0,187.38,134.04
2018,8,7,17,45,389.0,93.0,4.45,16.1,200.5,136.39,92.18
2018,8,7,18,0,339.0,78.0,4.4,15.8,153.0,91.58,58.75
2018,8,7,18,15,254.0,60.0,4.3,15.55,108.0,50.15,33.82
2018,8,7,18,30,169.0,42.0,4.2,15.3,63.0,32.39,21.95
2018,8,7,18,45,99.5,25.0,4.15,15.05,36.0,20.31,6.99
2018,8,7,19,0,30.0,8.0,4.1,14.8,9.0,7.28,0.0
2018,8,7,19,15,15.0,4.0,4.05,14.7,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,5,15,8.0,3.5,2.6,14.1,3.5,0.0,0.0
2018,8,8,5,30,16.0,7.0,2.6,14.4,7.0,6.37,0.0
2018,8,8,5,45,56.0,22.0,2.6,14.7,27.5,17.96,4.85
2018,8,8,6,0,96.0,37.0,2.6,15.0,48.0,29.67,19.62
2018,8,8,6,15,137.5,53.0,2.5,15.3,78.0,44.15,30.17
2018,8,8,6,30,179.0,69.0,2.4,15.6,108.0,71.88,48.43
2018,8,8,6,45,101.5,90.0,2.3,15.85,113.5,92.39,68.19
2018,8,8,7,0,24.0,111.0,2.2,16.1,119.0,101.85,79.63
2018,8,8,7,15,18.5,126.5,2.2,16.35,133.0,115.71,91.36
2018,8,8,7,30,13.0,142.0,2.2,16.6,147.0,129.24,102.51
2018,8,8,7,45,14.5,159.0,2.15,16.85,165.5,146.14,116.03
2018,8,8,8,0,16.0,176.0,2.1,17.1,184.0,163.26,129.53
2018,8,8,8,15,27.0,203.0,2.05,17.4,218.0,197.84,156.9
2018,8,8,8,30,38.0,230.0,2.0,17.7,252.0,231.27,182.94
2018,8,8,8,45,81.0,264.0,2.0,18.0,316.5,292.06,230.54
2018,8,8,9,0,124.0,298.0,2.0,18.3,381.0,364.51,286.12
2018,8,8,9,15,209.5,311.5,2.0,18.55,462.5,445.1,347.69
2018,8,8,9,30,295.0,325.0,2.0,18.8,544.0,541.41,419.26
2018,8,8,9,45,292.0,344.0,2.0,19.1,569.5,571.78,439.62
2018,8,8,10,0,289.0,363.0,2.0,19.4,595.0,601.0,459.26
2018,8,8,10,15,291.0,376.5,2.05,19.6,617.5,627.91,477.63
2018,8,8,10,30,293.0,390.0,2.1,19.8,640.0,653.83,495.15
2018,8,8,10,45,406.5,355.0,2.15,20.0,711.5,743.11,559.86
2018,8,8,11,0,520.0,320.0,2.2,20.2,783.0,826.73,618.93
2018,8,8,11,15,483.5,338.5,2.25,20.3,775.0,821.25,613.24
2018,8,8,11,30,447.0,357.0,2.3,20.4,767.0,812.29,606.02
2018,8,8,11,45,527.0,321.0,2.35,20.55,808.5,860.98,641.28
2018,8,8,12,0,607.0,285.0,2.4,20.7,850.0,909.87,675.77
2018,8,8,12,15,542.0,317.5,2.5,20.75,822.0,877.52,652.44
2018,8,8,12,30,477.0,350.0,2.6,20.8,794.0,844.25,628.95
2018,8,8,12,45,355.0,398.0,2.65,20.9,727.0,756.69,566.17
2018,8,8,13,0,233.0,446.0,2.7,21.0,660.0,669.17,502.36
2018,8,8,13,15,197.5,442.0,2.8,21.0,621.0,626.92,472.8
2018,8,8,13,30,162.0,438.0,2.9,21.0,582.0,584.83,442.63
2018,8,8,13,45,191.0,407.0,3.0,21.0,573.0,575.54,438.05
2018,8,8,14,0,220.0,376.0,3.1,21.0,564.0,564.21,431.72
2018,8,8,14,15,503.0,270.5,3.25,20.9,680.0,716.95,550.15
2018,8,8,14,30,786.0,165.0,3.4,20.8,796.0,827.66,633.61
2018,8,8,14,45,775.5,161.0,3.5,20.7,760.5,785.08,604.55
2018,8,8,15,0,765.0,157.0,3.6,20.6,725.0,743.12,575.68
2018,8,8,15,15,750.0,153.5,3.6,20.6,684.0,693.87,539.97
2018,8,8,15,30,735.0,150.0,3.6,20.6,643.0,643.65,502.79
2018,8,8,15,45,715.5,145.5,3.85,20.25,598.0,589.02,462.68
2018,8,8,16,0,696.0,141.0,4.1,19.9,553.0,534.44,421.17
2018,8,8,16,15,669.5,135.5,4.15,19.6,504.0,475.76,374.69
2018,8,8,16,30,643.0,130.0,4.2,19.3,455.0,418.53,327.96
2018,8,8,16,45,609.0,123.0,4.25,19.05,404.0,358.77,278.04
2018,8,8,17,0,575.0,116.0,4.3,18.8,353.0,302.01,229.43
2018,8,8,17,15,531.5,106.5,4.3,18.4,302.0,241.07,177.22
2018,8,8,17,30,488.0,97.0,4.3,18.0,251.0,187.82,131.57
2018,8,8,17,45,430.0,85.0,4.35,17.6,202.5,135.34,88.94
2018,8,8,18,0,372.0,73.0,4.4,17.2,154.0,89.94,55.83
2018,8,8,18,15,297.0,57.5,4.3,16.9,111.0,48.68,32.1
2018,8,8,18,30,222.0,42.0,4.2,16.6,68.0,32.57,21.86
2018,8,8,18,45,135.5,26.0,4.15,16.25,39.5,20.44,5.76
2018,8,8,19,0,49.0,10.0,4.1,15.9,11.0,9.1,0.0
2018,8,8,19,15,24.5,5.0,3.95,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.2,13.85,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,14.1,10.0,8.19,0.0
2018,8,9,5,45,120.5,24.5,2.25,14.35,36.5,19.23,4.6
2018,8,9,6,0,196.0,40.0,2.3,14.6,63.0,30.96,20.68
2018,8,9,6,15,249.5,57.0,2.25,14.9,101.0,47.55,31.93
2018,8,9,6,30,303.0,74.0,2.2,15.2,139.0,85.34,55.06
2018,8,9,6,45,289.5,93.5,2.15,15.5,169.5,122.13,84.8
2018,8,9,7,0,276.0,113.0,2.1,15.8,200.0,156.97,115.43
2018,8,9,7,15,242.5,137.5,2.05,16.2,224.0,189.19,144.89
2018,8,9,7,30,209.0,162.0,2.0,16.6,248.0,217.42,170.18
2018,8,9,7,45,245.0,180.5,1.95,17.0,294.0,263.18,207.45
2018,8,9,8,0,281.0,199.0,1.9,17.4,340.0,312.94,247.33
2018,8,9,8,15,295.5,218.5,1.9,17.8,380.5,356.58,281.78
2018,8,9,8,30,310.0,238.0,1.9,18.2,421.0,401.35,316.29
2018,8,9,8,45,284.5,265.0,1.9,18.55,443.0,429.86,337.25
2018,8,9,9,0,259.0,292.0,1.9,18.9,465.0,455.3,355.26
2018,8,9,9,15,284.5,307.0,1.9,19.25,508.0,502.19,389.6
2018,8,9,9,30,310.0,322.0,1.9,19.6,551.0,550.56,424.23
2018,8,9,9,45,343.5,328.5,1.9,19.95,594.0,598.14,457.93
2018,8,9,10,0,377.0,335.0,1.9,20.3,637.0,647.07,492.0
2018,8,9,10,15,368.0,352.5,1.95,20.6,656.5,671.32,507.58
2018,8,9,10,30,359.0,370.0,2.0,20.9,676.0,693.65,521.85
2018,8,9,10,45,376.5,372.5,2.0,21.2,700.5,723.4,541.66
2018,8,9,11,0,394.0,375.0,2.0,21.5,725.0,752.35,560.66
2018,8,9,11,15,354.5,398.5,2.1,21.7,717.5,746.82,555.32
2018,8,9,11,30,315.0,422.0,2.2,21.9,710.0,738.39,548.26
2018,8,9,11,45,295.5,432.5,2.25,22.1,704.5,734.0,544.4
2018,8,9,12,0,276.0,443.0,2.3,22.3,699.0,727.73,539.25
2018,8,9,12,15,270.0,444.5,2.4,22.4,695.0,724.08,536.97
2018,8,9,12,30,264.0,446.0,2.5,22.5,691.0,718.91,533.63
2018,8,9,12,45,257.0,443.5,2.6,22.6,680.5,707.29,525.93
2018,8,9,13,0,250.0,441.0,2.7,22.7,670.0,694.37,517.35
2018,8,9,13,15,304.0,414.0,2.8,22.7,687.5,714.09,533.66
2018,8,9,13,30,358.0,387.0,2.9,22.7,705.0,730.63,547.5
2018,8,9,13,45,370.0,371.0,3.0,22.7,692.5,715.99,538.52
2018,8,9,14,0,382.0,355.0,3.1,22.7,680.0,699.24,528.18
2018,8,9,14,15,566.5,271.5,3.15,22.6,734.5,773.25,585.72
2018,8,9,14,30,751.0,188.0,3.2,22.5,789.0,826.36,627.17
2018,8,9,14,45,740.0,183.5,3.25,22.4,753.5,783.41,597.54
2018,8,9,15,0,729.0,179.0,3.3,22.3,718.0,738.75,566.72
2018,8,9,15,15,713.0,174.5,3.3,22.3,677.0,689.08,531.18
2018,8,9,15,30,697.0,170.0,3.3,22.3,636.0,638.64,494.31
2018,8,9,15,45,678.0,163.0,3.35,22.05,590.0,583.5,453.7
2018,8,9,16,0,659.0,156.0,3.4,21.8,544.0,528.49,412.01
2018,8,9,16,15,635.5,148.0,3.4,21.5,495.5,470.72,366.93
2018,8,9,16,30,612.0,140.0,3.4,21.2,447.0,414.19,321.48
2018,8,9,16,45,582.0,130.5,3.4,20.95,397.0,355.3,272.93
2018,8,9,17,0,552.0,121.0,3.4,20.7,347.0,296.07,223.03
2018,8,9,17,15,512.0,110.0,3.35,20.25,297.0,238.93,174.48
2018,8,9,17,30,472.0,99.0,3.3,19.8,247.0,186.17,129.72
2018,8,9,17,45,419.0,86.0,3.3,19.35,199.0,134.47,87.99
2018,8,9,18,0,366.0,73.0,3.3,18.9,151.0,89.27,55.12
2018,8,9,18,15,292.5,57.0,3.3,18.45,108.5,48.0,31.49
2018,8,9,18,30,219.0,41.0,3.3,18.0,66.0,31.83,20.98
2018,8,9,18,45,135.0,25.5,3.3,17.55,38.5,20.08,3.91
2018,8,9,19,0,51.0,10.0,3.3,17.1,11.0,9.1,0.0
2018,8,9,19,15,25.5,5.0,3.3,16.9,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
