Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,15,237.0,94.0,4.35,17.8,176.0,148.83,111.43
2018,8,19,17,30,140.0,104.0,4.3,17.4,143.0,120.18,89.74
2018,8,19,17,45,135.5,82.0,4.3,17.05,113.0,89.69,63.86
2018,8,19,18,0,131.0,60.0,4.3,16.7,83.0,59.84,39.79
2018,8,19,18,15,73.0,41.5,4.2,16.45,53.5,34.35,23.64
2018,8,19,18,30,15.0,23.0,4.1,16.2,24.0,19.96,7.74
2018,8,19,18,45,12.0,12.0,4.0,15.95,12.5,10.91,0.0
2018,8,19,19,0,9.0,1.0,3.9,15.7,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,3.85,15.6,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.6,14.8,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.75,15.25,4.0,3.64,0.0
2018,8,20,6,0,0.0,7.0,2.8,15.5,7.0,6.14,0.0
2018,8,20,6,15,0.0,11.5,2.8,15.7,11.5,10.09,2.72
2018,8,20,6,30,0.0,16.0,2.8,15.9,16.0,14.06,6.24
2018,8,20,6,45,0.0,20.5,2.75,16.1,20.5,18.02,9.72
2018,8,20,7,0,0.0,25.0,2.7,16.3,25.0,22.0,13.15
2018,8,20,7,15,0.0,28.5,2.65,16.55,28.5,25.09,15.77
2018,8,20,7,30,0.0,32.0,2.6,16.8,32.0,28.2,18.34
2018,8,20,7,45,0.0,41.0,2.55,17.0,41.0,36.17,24.99
2018,8,20,8,0,0.0,50.0,2.5,17.2,50.0,44.15,31.58
2018,8,20,8,15,0.0,62.5,2.45,17.45,62.5,55.26,40.69
2018,8,20,8,30,0.0,75.0,2.4,17.7,75.0,66.39,49.72
2018,8,20,8,45,0.0,87.5,2.35,17.9,87.5,77.55,58.68
2018,8,20,9,0,0.0,100.0,2.3,18.1,100.0,88.76,67.62
2018,8,20,9,15,0.0,122.5,2.35,18.3,122.5,109.11,83.9
2018,8,20,9,30,0.0,145.0,2.4,18.5,145.0,129.62,100.11
2018,8,20,9,45,1.5,155.0,2.4,18.7,156.0,140.03,108.17
2018,8,20,10,0,3.0,165.0,2.4,18.9,167.0,150.59,116.33
2018,8,20,10,15,4.5,177.5,2.5,19.0,181.0,163.58,126.45
2018,8,20,10,30,6.0,190.0,2.6,19.1,195.0,176.7,136.64
2018,8,20,10,45,12.5,241.0,2.65,19.2,251.5,230.48,178.69
2018,8,20,11,0,19.0,292.0,2.7,19.3,308.0,285.17,220.71
2018,8,20,11,15,22.0,313.0,2.8,19.35,332.0,308.54,238.35
2018,8,20,11,30,25.0,334.0,2.9,19.4,356.0,346.01,266.66
2018,8,20,11,45,27.5,344.5,3.0,19.45,369.0,359.57,276.79
2018,8,20,12,0,30.0,355.0,3.1,19.5,382.0,373.0,286.9
2018,8,20,12,15,31.5,356.5,3.2,19.5,385.0,376.11,289.35
2018,8,20,12,30,33.0,358.0,3.3,19.5,388.0,378.96,291.68
2018,8,20,12,45,36.0,362.0,3.35,19.45,394.5,385.57,296.93
2018,8,20,13,0,39.0,366.0,3.4,19.4,401.0,391.86,301.98
2018,8,20,13,15,69.0,384.0,3.5,19.35,444.0,438.09,338.04
2018,8,20,13,30,99.0,402.0,3.6,19.3,487.0,482.96,372.66
2018,8,20,13,45,127.0,385.5,3.65,19.25,491.5,502.35,388.3
2018,8,20,14,0,155.0,369.0,3.7,19.2,496.0,506.0,392.47
2018,8,20,14,15,141.5,347.0,3.75,19.1,460.0,466.08,363.04
2018,8,20,14,30,128.0,325.0,3.8,19.0,424.0,426.63,333.8
2018,8,20,14,45,78.5,296.5,3.85,18.85,356.5,342.62,269.09
2018,8,20,15,0,29.0,268.0,3.9,18.7,289.0,273.75,214.99
2018,8,20,15,15,197.0,225.0,3.9,18.7,351.5,365.14,291.14
2018,8,20,15,30,365.0,182.0,3.9,18.7,414.0,431.22,345.08
2018,8,20,15,45,288.5,177.5,4.0,18.4,352.0,351.29,281.79
2018,8,20,16,0,212.0,173.0,4.1,18.1,290.0,287.71,230.81
2018,8,20,16,15,190.5,165.0,4.1,17.85,263.0,255.86,205.0
2018,8,20,16,30,169.0,157.0,4.1,17.6,236.0,221.72,176.97
2018,8,20,16,45,200.5,146.5,4.15,17.3,229.0,216.17,171.37
2018,8,20,17,0,232.0,136.0,4.2,17.0,222.0,202.19,157.91
2018,8,20,17,15,220.0,117.5,4.15,16.7,189.0,165.55,126.2
2018,8,20,17,30,208.0,99.0,4.1,16.4,156.0,130.37,95.73
2018,8,20,17,45,216.5,77.0,4.1,16.1,125.0,96.49,66.17
2018,8,20,18,0,225.0,55.0,4.1,15.8,94.0,61.68,38.21
2018,8,20,18,15,127.0,33.5,4.05,15.6,54.0,27.21,17.53
2018,8,20,18,30,29.0,12.0,4.0,15.4,14.0,10.07,0.53
2018,8,20,18,45,23.0,7.5,3.9,15.2,8.0,6.82,0.0
2018,8,20,19,0,17.0,3.0,3.8,15.0,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.5,15.0,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.5,15.1,2.0,0.0,0.0
2018,8,21,5,45,3.5,5.5,2.55,15.2,5.5,5.0,0.0
2018,8,21,6,0,0.0,9.0,2.6,15.3,9.0,7.9,0.35
2018,8,21,6,15,18.5,17.5,2.5,15.45,21.0,16.02,7.35
2018,8,21,6,30,37.0,26.0,2.4,15.6,33.0,26.66,15.43
2018,8,21,6,45,18.5,32.5,2.35,15.8,36.0,32.0,20.81
2018,8,21,7,0,0.0,39.0,2.3,16.0,39.0,34.37,23.73
2018,8,21,7,15,0.0,46.0,2.2,16.2,46.0,40.58,28.98
2018,8,21,7,30,0.0,53.0,2.1,16.4,53.0,46.79,34.15
2018,8,21,7,45,0.0,65.0,2.05,16.6,65.0,57.45,42.98
2018,8,21,8,0,0.0,77.0,2.0,16.8,77.0,68.13,51.71
2018,8,21,8,15,0.0,99.0,1.95,17.05,99.0,87.8,67.77
2018,8,21,8,30,0.0,121.0,1.9,17.3,121.0,107.64,83.74
2018,8,21,8,45,0.0,136.5,1.85,17.5,136.5,121.72,94.84
2018,8,21,9,0,0.0,152.0,1.8,17.7,152.0,135.89,105.9
2018,8,21,9,15,4.0,179.5,1.85,17.9,182.5,164.05,128.19
2018,8,21,9,30,8.0,207.0,1.9,18.1,213.0,192.77,150.65
2018,8,21,9,45,13.0,238.5,1.9,18.35,248.5,226.57,176.79
2018,8,21,10,0,18.0,270.0,1.9,18.6,284.0,260.99,203.05
2018,8,21,10,15,24.0,295.5,1.95,18.75,315.0,291.13,225.89
2018,8,21,10,30,30.0,321.0,2.0,18.9,346.0,334.1,258.23
2018,8,21,10,45,42.5,351.5,2.0,19.05,388.0,377.65,290.71
2018,8,21,11,0,55.0,382.0,2.0,19.2,430.0,421.92,323.28
2018,8,21,11,15,54.0,388.5,2.05,19.3,436.0,429.04,327.99
2018,8,21,11,30,53.0,395.0,2.1,19.4,442.0,435.84,332.71
2018,8,21,11,45,50.5,395.0,2.15,19.5,440.0,434.16,331.21
2018,8,21,12,0,48.0,395.0,2.2,19.6,438.0,432.12,329.54
2018,8,21,12,15,44.5,388.0,2.25,19.6,428.0,421.57,321.78
2018,8,21,12,30,41.0,381.0,2.3,19.6,418.0,410.72,313.84
2018,8,21,12,45,40.5,377.0,2.4,19.65,413.0,405.66,310.36
2018,8,21,13,0,40.0,373.0,2.5,19.7,408.0,400.34,306.68
2018,8,21,13,15,54.5,381.5,2.55,19.7,428.5,421.98,323.57
2018,8,21,13,30,69.0,390.0,2.6,19.7,449.0,442.82,339.71
2018,8,21,13,45,83.0,387.0,2.6,19.7,456.5,450.52,346.1
2018,8,21,14,0,97.0,384.0,2.6,19.7,464.0,457.13,351.78
2018,8,21,14,15,89.0,366.0,2.65,19.6,437.0,428.35,330.82
2018,8,21,14,30,81.0,348.0,2.7,19.5,410.0,399.86,310.07
2018,8,21,14,45,74.5,327.5,2.75,19.4,382.5,370.49,288.51
2018,8,21,15,0,68.0,307.0,2.8,19.3,355.0,341.54,267.03
2018,8,21,15,15,63.0,285.5,2.8,19.3,328.0,313.17,245.68
2018,8,21,15,30,58.0,264.0,2.8,19.3,301.0,285.26,224.46
2018,8,21,15,45,58.0,243.0,2.8,18.95,277.5,261.37,206.54
2018,8,21,16,0,58.0,222.0,2.8,18.6,254.0,237.5,188.34
2018,8,21,16,15,70.0,203.5,2.85,18.4,238.5,222.0,176.51
2018,8,21,16,30,82.0,185.0,2.9,18.2,223.0,205.12,163.12
2018,8,21,16,45,109.0,164.5,2.9,17.95,208.5,194.34,154.03
2018,8,21,17,0,136.0,144.0,2.9,17.7,194.0,175.83,137.82
2018,8,21,17,15,171.0,121.0,2.9,17.5,173.5,153.88,117.61
2018,8,21,17,30,206.0,98.0,2.9,17.3,153.0,129.0,94.22
2018,8,21,17,45,168.0,79.0,2.9,17.05,117.5,91.69,63.97
2018,8,21,18,0,130.0,60.0,2.9,16.8,82.0,59.45,39.44
2018,8,21,18,15,90.0,40.5,2.9,16.7,53.0,32.22,21.55
2018,8,21,18,30,50.0,21.0,2.9,16.6,24.0,17.17,3.44
2018,8,21,18,45,26.0,11.0,2.85,16.5,12.5,10.01,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,16.35,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.6,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.0,1.25,16.0,5.0,4.55,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.2,9.0,7.9,0.19
2018,8,22,6,15,0.0,16.0,1.3,16.35,16.0,14.06,5.96
2018,8,22,6,30,0.0,23.0,1.3,16.5,23.0,20.23,11.42
2018,8,22,6,45,0.0,33.0,1.25,16.65,33.0,29.07,19.08
2018,8,22,7,0,0.0,43.0,1.2,16.8,43.0,37.92,26.67
2018,8,22,7,15,0.0,50.0,1.2,17.0,50.0,44.12,31.9
2018,8,22,7,30,0.0,57.0,1.2,17.2,57.0,50.34,37.04
2018,8,22,7,45,0.0,59.0,1.2,17.4,59.0,52.12,38.38
2018,8,22,8,0,0.0,61.0,1.2,17.6,61.0,53.91,39.7
2018,8,22,8,15,0.0,68.0,1.25,17.8,68.0,60.15,44.7
2018,8,22,8,30,0.0,75.0,1.3,18.0,75.0,66.39,49.66
2018,8,22,8,45,0.0,87.5,1.3,18.2,87.5,77.54,58.61
2018,8,22,9,0,0.0,100.0,1.3,18.4,100.0,88.77,67.52
2018,8,22,9,15,0.0,121.0,1.35,18.65,121.0,107.77,82.63
2018,8,22,9,30,0.0,142.0,1.4,18.9,142.0,126.92,97.67
2018,8,22,9,45,2.5,163.5,1.45,19.1,165.5,148.68,114.75
2018,8,22,10,0,5.0,185.0,1.5,19.3,189.0,170.76,131.92
2018,8,22,10,15,7.0,203.0,1.6,19.5,208.5,189.45,146.29
2018,8,22,10,30,9.0,221.0,1.7,19.7,228.0,208.34,160.74
2018,8,22,10,45,13.0,252.0,1.75,19.85,263.0,241.47,186.15
2018,8,22,11,0,17.0,283.0,1.8,20.0,298.0,275.0,211.54
2018,8,22,11,15,18.0,295.0,1.85,20.15,311.0,287.81,220.92
2018,8,22,11,30,19.0,307.0,1.9,20.3,324.0,300.6,230.36
2018,8,22,11,45,23.5,326.5,2.0,20.4,347.5,338.11,258.58
2018,8,22,12,0,28.0,346.0,2.1,20.5,371.0,362.59,276.8
2018,8,22,12,15,35.0,363.5,2.15,20.55,395.0,387.46,295.38
2018,8,22,12,30,42.0,381.0,2.2,20.6,419.0,412.13,313.75
2018,8,22,12,45,195.0,354.0,2.3,20.65,527.0,551.0,420.76
2018,8,22,13,0,348.0,327.0,2.4,20.7,635.0,699.25,529.77
2018,8,22,13,15,570.5,251.5,2.45,20.65,745.0,835.1,629.31
2018,8,22,13,30,793.0,176.0,2.5,20.6,855.0,950.19,708.74
2018,8,22,13,45,812.0,163.0,2.6,20.6,842.0,935.19,699.19
2018,8,22,14,0,831.0,150.0,2.7,20.6,829.0,915.8,687.96
2018,8,22,14,15,823.0,147.5,2.75,20.45,798.5,879.37,665.08
2018,8,22,14,30,815.0,145.0,2.8,20.3,768.0,840.34,640.3
2018,8,22,14,45,777.0,150.5,2.85,20.2,721.0,783.17,602.32
2018,8,22,15,0,739.0,156.0,2.9,20.1,674.0,729.21,564.97
2018,8,22,15,15,732.5,148.0,2.9,20.1,635.0,681.28,530.7
2018,8,22,15,30,726.0,140.0,2.9,20.1,596.0,631.76,494.33
2018,8,22,15,45,714.5,133.0,2.95,19.75,553.0,578.81,455.15
2018,8,22,16,0,703.0,126.0,3.0,19.4,510.0,525.21,414.13
2018,8,22,16,15,656.5,123.0,3.05,19.1,454.5,457.72,360.92
2018,8,22,16,30,610.0,120.0,3.1,18.8,399.0,393.97,309.18
2018,8,22,16,45,595.5,109.0,3.1,18.5,354.0,338.99,262.61
2018,8,22,17,0,581.0,98.0,3.1,18.2,309.0,284.87,215.33
2018,8,22,17,15,456.5,93.0,3.1,17.9,242.5,206.53,151.05
2018,8,22,17,30,332.0,88.0,3.1,17.6,176.0,146.15,103.03
2018,8,22,17,45,247.5,72.0,3.1,17.25,129.5,96.67,64.53
2018,8,22,18,0,163.0,56.0,3.1,16.9,83.0,58.18,37.25
2018,8,22,18,15,105.5,38.5,3.05,16.7,53.5,30.75,20.15
2018,8,22,18,30,48.0,21.0,3.0,16.5,24.0,17.14,1.48
2018,8,22,18,45,24.0,10.5,2.95,16.3,12.0,9.55,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.75,15.9,9.0,8.19,0.0
2018,8,23,6,0,0.0,17.0,2.8,16.2,17.0,14.97,5.09
2018,8,23,6,15,0.0,32.5,2.8,16.35,32.5,28.59,17.84
2018,8,23,6,30,0.0,48.0,2.8,16.5,48.0,42.08,29.69
2018,8,23,6,45,0.0,66.0,2.8,16.7,66.0,57.9,43.36
2018,8,23,7,0,0.0,84.0,2.8,16.9,84.0,73.93,57.0
2018,8,23,7,15,0.0,96.5,2.7,17.05,96.5,85.25,66.46
2018,8,23,7,30,0.0,109.0,2.6,17.2,109.0,96.58,75.74
2018,8,23,7,45,0.5,125.5,2.55,17.4,125.5,111.74,88.0
2018,8,23,8,0,1.0,142.0,2.5,17.6,142.0,127.04,100.2
2018,8,23,8,15,4.5,161.5,2.45,17.75,163.5,146.78,115.91
2018,8,23,8,30,8.0,181.0,2.4,17.9,185.0,167.02,131.85
2018,8,23,8,45,11.5,200.0,2.4,18.1,207.0,187.26,147.64
2018,8,23,9,0,15.0,219.0,2.4,18.3,229.0,207.95,163.62
2018,8,23,9,15,19.5,241.0,2.4,18.45,254.5,232.56,182.62
2018,8,23,9,30,24.0,263.0,2.4,18.6,280.0,257.67,201.8
2018,8,23,9,45,28.0,284.0,2.4,18.8,305.0,291.8,227.72
2018,8,23,10,0,32.0,305.0,2.4,19.0,330.0,317.58,246.91
2018,8,23,10,15,41.0,328.5,2.45,19.1,361.5,350.58,271.78
2018,8,23,10,30,50.0,352.0,2.5,19.2,393.0,384.19,296.86
2018,8,23,10,45,68.5,378.0,2.5,19.3,436.0,429.71,330.82
2018,8,23,11,0,87.0,404.0,2.5,19.4,479.0,476.03,364.9
2018,8,23,11,15,96.0,413.5,2.55,19.5,497.5,496.61,379.73
2018,8,23,11,30,105.0,423.0,2.6,19.6,516.0,517.03,394.55
2018,8,23,11,45,280.0,391.0,2.65,19.65,641.5,690.11,524.01
2018,8,23,12,0,455.0,359.0,2.7,19.7,767.0,848.3,637.1
2018,8,23,12,15,551.5,325.0,2.75,19.75,819.5,911.8,681.7
2018,8,23,12,30,648.0,291.0,2.8,19.8,872.0,974.05,725.63
2018,8,23,12,45,651.5,286.0,2.85,19.8,865.0,967.44,721.4
2018,8,23,13,0,655.0,281.0,2.9,19.8,858.0,957.67,715.75
2018,8,23,13,15,650.0,277.5,3.0,19.75,841.5,937.94,703.81
2018,8,23,13,30,645.0,274.0,3.1,19.7,825.0,915.42,689.94
2018,8,23,13,45,637.5,270.0,3.15,19.7,802.0,887.46,671.74
2018,8,23,14,0,630.0,266.0,3.2,19.7,779.0,857.11,651.75
2018,8,23,14,15,620.5,260.0,3.3,19.6,749.0,820.97,628.04
2018,8,23,14,30,611.0,254.0,3.4,19.5,719.0,780.37,600.84
2018,8,23,14,45,598.0,246.0,3.45,19.4,682.5,736.14,570.27
2018,8,23,15,0,585.0,238.0,3.5,19.3,646.0,690.88,538.37
2018,8,23,15,15,566.5,229.5,3.5,19.3,604.5,640.46,501.59
2018,8,23,15,30,548.0,221.0,3.5,19.3,563.0,590.01,464.08
2018,8,23,15,45,527.0,209.5,3.6,18.9,518.0,535.43,423.52
2018,8,23,16,0,506.0,198.0,3.7,18.5,473.0,481.69,382.43
2018,8,23,16,15,482.0,184.0,3.75,18.25,425.5,425.25,337.78
2018,8,23,16,30,458.0,170.0,3.8,18.0,378.0,370.58,293.33
2018,8,23,16,45,425.0,154.5,3.85,17.75,329.0,313.17,245.68
2018,8,23,17,0,392.0,139.0,3.9,17.5,280.0,259.17,199.91
2018,8,23,17,15,348.5,121.5,3.95,17.2,231.5,201.76,151.28
2018,8,23,17,30,305.0,104.0,4.0,16.9,183.0,153.02,110.14
2018,8,23,17,45,251.5,83.0,4.05,16.65,138.5,105.45,71.79
2018,8,23,18,0,198.0,62.0,4.1,16.4,94.0,64.97,41.77
2018,8,23,18,15,118.5,41.0,4.1,16.25,58.0,32.54,21.48
2018,8,23,18,30,39.0,20.0,4.1,16.1,22.0,16.91,0.0
2018,8,23,18,45,19.5,10.0,4.1,15.95,11.0,9.1,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.4,14.9,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.55,15.1,9.5,8.64,0.0
2018,8,24,6,0,0.0,18.0,3.6,15.2,18.0,15.85,5.36
2018,8,24,6,15,0.0,34.5,3.55,15.35,34.5,30.17,19.16
2018,8,24,6,30,0.0,51.0,3.5,15.5,51.0,44.57,31.87
2018,8,24,6,45,0.5,71.0,3.45,15.65,71.0,62.25,47.18
2018,8,24,7,0,1.0,91.0,3.4,15.8,91.0,80.26,62.55
2018,8,24,7,15,1.0,104.0,3.35,16.05,104.0,92.19,72.55
2018,8,24,7,30,1.0,117.0,3.3,16.3,117.0,104.11,82.32
2018,8,24,7,45,2.5,134.0,3.25,16.5,135.0,120.26,95.42
2018,8,24,8,0,4.0,151.0,3.2,16.7,153.0,136.67,108.57
2018,8,24,8,15,18.0,180.0,3.15,16.95,190.0,170.84,136.12
2018,8,24,8,30,32.0,209.0,3.1,17.2,227.0,212.29,169.21
2018,8,24,8,45,53.5,241.0,3.05,17.45,274.0,258.81,205.99
2018,8,24,9,0,75.0,273.0,3.0,17.7,321.0,307.8,244.16
2018,8,24,9,15,97.0,299.5,3.0,17.95,365.5,353.96,279.64
2018,8,24,9,30,119.0,326.0,3.0,18.2,410.0,412.22,323.76
2018,8,24,9,45,113.5,343.0,3.0,18.4,426.5,431.1,336.88
2018,8,24,10,0,108.0,360.0,3.0,18.6,443.0,437.49,340.73
2018,8,24,10,15,161.5,370.5,3.05,18.8,500.0,511.86,397.07
2018,8,24,10,30,215.0,381.0,3.1,19.0,557.0,577.26,445.62
2018,8,24,10,45,401.0,332.0,3.15,19.2,672.0,734.05,562.66
2018,8,24,11,0,587.0,283.0,3.2,19.4,787.0,873.46,663.19
2018,8,24,11,15,650.0,262.0,3.3,19.5,829.0,929.13,701.77
2018,8,24,11,30,713.0,241.0,3.4,19.6,871.0,980.72,737.36
2018,8,24,11,45,714.0,243.0,3.45,19.7,878.0,991.36,743.87
2018,8,24,12,0,715.0,245.0,3.5,19.8,885.0,998.69,748.63
2018,8,24,12,15,716.0,244.0,3.65,19.85,884.5,999.65,750.1
2018,8,24,12,30,717.0,243.0,3.8,19.9,884.0,997.25,749.45
2018,8,24,12,45,716.0,241.0,3.9,19.95,875.5,988.49,744.27
2018,8,24,13,0,715.0,239.0,4.0,20.0,867.0,976.44,736.98
2018,8,24,13,15,709.0,237.5,4.1,19.9,850.5,956.82,725.0
2018,8,24,13,30,703.0,236.0,4.2,19.8,834.0,934.25,711.02
2018,8,24,13,45,694.0,233.0,4.3,19.75,809.5,904.6,691.78
2018,8,24,14,0,685.0,230.0,4.4,19.7,785.0,872.47,670.52
2018,8,24,14,15,673.0,226.5,4.5,19.55,754.5,834.97,645.61
2018,8,24,14,30,661.0,223.0,4.6,19.4,724.0,795.61,618.92
2018,8,24,14,45,601.5,230.0,4.65,19.3,668.5,726.98,569.14
2018,8,24,15,0,542.0,237.0,4.7,19.2,613.0,658.01,518.31
2018,8,24,15,15,442.5,243.0,4.7,19.2,537.5,566.54,448.62
2018,8,24,15,30,343.0,249.0,4.7,19.2,462.0,474.47,377.34
2018,8,24,15,45,263.5,237.5,4.8,18.8,393.5,395.58,316.08
2018,8,24,16,0,184.0,226.0,4.9,18.4,325.0,317.75,254.54
2018,8,24,16,15,137.5,205.0,4.9,18.15,275.0,262.87,210.6
2018,8,24,16,30,91.0,184.0,4.9,17.9,225.0,208.55,166.72
2018,8,24,16,45,118.5,160.5,4.85,17.65,207.0,194.58,154.87
2018,8,24,17,0,146.0,137.0,4.8,17.4,189.0,172.77,135.64
2018,8,24,17,15,175.5,113.5,4.8,17.1,166.0,150.41,114.98
2018,8,24,17,30,205.0,90.0,4.8,16.8,143.0,121.43,88.16
2018,8,24,17,45,171.5,72.5,4.75,16.5,109.5,86.19,59.3
2018,8,24,18,0,138.0,55.0,4.7,16.2,76.0,55.39,35.85
2018,8,24,18,15,84.5,37.0,4.6,16.0,48.5,29.52,18.74
2018,8,24,18,30,31.0,19.0,4.5,15.8,21.0,16.06,0.0
2018,8,24,18,45,15.5,9.5,4.45,15.65,10.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,13.8,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,25,5,45,1.0,6.0,2.4,14.35,6.0,5.46,0.0
2018,8,25,6,0,1.0,11.0,2.4,14.6,11.0,9.66,0.78
2018,8,25,6,15,0.5,21.0,2.35,14.85,21.0,18.49,9.57
2018,8,25,6,30,0.0,31.0,2.3,15.1,31.0,27.31,17.42
2018,8,25,6,45,0.0,39.5,2.3,15.35,39.5,34.83,24.04
2018,8,25,7,0,0.0,48.0,2.3,15.6,48.0,42.35,30.55
2018,8,25,7,15,0.0,55.5,2.25,15.9,55.5,49.0,36.18
2018,8,25,7,30,0.0,63.0,2.2,16.2,63.0,55.66,41.69
2018,8,25,7,45,0.0,72.0,2.15,16.5,72.0,63.67,48.24
2018,8,25,8,0,0.0,81.0,2.1,16.8,81.0,71.69,54.71
2018,8,25,8,15,0.0,105.0,2.05,17.1,105.0,93.23,72.3
2018,8,25,8,30,0.0,129.0,2.0,17.4,129.0,114.98,89.77
2018,8,25,8,45,1.5,149.5,1.95,17.7,150.5,134.65,105.35
2018,8,25,9,0,3.0,170.0,1.9,18.0,172.0,154.61,120.97
2018,8,25,9,15,5.5,186.0,1.9,18.25,190.0,171.39,133.97
2018,8,25,9,30,8.0,202.0,1.9,18.5,208.0,188.47,147.1
2018,8,25,9,45,8.5,209.5,1.9,18.8,216.0,196.25,152.73
2018,8,25,10,0,9.0,217.0,1.9,19.1,224.0,204.08,158.41
2018,8,25,10,15,11.5,238.0,1.9,19.3,247.0,226.36,175.45
2018,8,25,10,30,14.0,259.0,1.9,19.5,270.0,248.89,192.48
2018,8,25,10,45,18.5,284.5,1.95,19.75,300.0,277.79,214.33
2018,8,25,11,0,23.0,310.0,2.0,20.0,330.0,307.0,236.19
2018,8,25,11,15,23.5,318.5,2.05,20.15,339.0,316.17,242.75
2018,8,25,11,30,24.0,327.0,2.1,20.3,348.0,339.62,260.11
2018,8,25,11,45,26.0,334.5,2.2,20.45,357.5,349.68,267.49
2018,8,25,12,0,28.0,342.0,2.3,20.6,367.0,359.58,274.84
2018,8,25,12,15,46.5,371.0,2.45,20.65,412.5,407.88,311.5
2018,8,25,12,30,65.0,400.0,2.6,20.7,458.0,456.07,347.58
2018,8,25,12,45,56.0,387.5,2.75,20.75,437.0,433.54,330.82
2018,8,25,13,0,47.0,375.0,2.9,20.8,416.0,410.91,314.22
2018,8,25,13,15,54.0,373.0,3.1,20.75,419.5,414.54,317.83
2018,8,25,13,30,61.0,371.0,3.3,20.7,423.0,417.63,320.97
2018,8,25,13,45,85.5,353.5,3.5,20.65,424.0,420.48,324.73
2018,8,25,14,0,110.0,336.0,3.7,20.6,425.0,434.78,336.95
2018,8,25,14,15,240.5,277.5,3.9,20.35,462.0,495.51,387.79
2018,8,25,14,30,371.0,219.0,4.1,20.1,499.0,546.87,430.75
2018,8,25,14,45,257.5,217.0,4.25,19.9,407.0,426.62,338.13
2018,8,25,15,0,144.0,215.0,4.4,19.7,315.0,318.4,252.86
2018,8,25,15,15,76.5,206.0,4.4,19.7,259.0,246.21,194.98
2018,8,25,15,30,9.0,197.0,4.4,19.7,203.0,183.45,143.84
2018,8,25,15,45,11.5,190.5,4.5,19.1,197.0,178.41,140.68
2018,8,25,16,0,14.0,184.0,4.6,18.5,191.0,173.09,137.13
2018,8,25,16,15,20.0,172.5,4.6,18.2,182.0,164.57,130.75
2018,8,25,16,30,26.0,161.0,4.6,17.9,173.0,158.76,126.41
2018,8,25,16,45,68.5,142.5,4.6,17.6,168.0,155.42,123.42
2018,8,25,17,0,111.0,124.0,4.6,17.3,163.0,149.9,117.62
2018,8,25,17,15,184.0,108.0,4.55,17.05,160.0,147.54,112.31
2018,8,25,17,30,257.0,92.0,4.5,16.8,157.0,132.91,95.48
2018,8,25,17,45,136.5,71.0,4.5,16.55,104.5,80.39,55.91
2018,8,25,18,0,16.0,50.0,4.5,16.3,52.0,44.11,30.44
2018,8,25,18,15,11.0,32.0,4.4,16.1,33.0,27.27,16.59
2018,8,25,18,30,6.0,14.0,4.3,15.9,14.0,12.46,0.0
2018,8,25,18,45,3.0,7.0,4.2,15.7,7.0,6.37,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.35,13.5,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,8,26,5,45,10.0,3.5,2.45,14.1,4.0,3.18,0.0
2018,8,26,6,0,10.0,6.0,2.5,14.4,7.0,5.49,0.0
2018,8,26,6,15,5.0,12.5,2.5,14.6,13.0,11.33,3.57
2018,8,26,6,30,0.0,19.0,2.5,14.8,19.0,16.7,8.47
2018,8,26,6,45,0.0,27.0,2.45,15.05,27.0,23.76,14.65
2018,8,26,7,0,0.0,35.0,2.4,15.3,35.0,30.83,20.77
2018,8,26,7,15,0.0,40.5,2.35,15.55,40.5,35.7,24.91
2018,8,26,7,30,0.0,46.0,2.3,15.8,46.0,40.58,28.99
2018,8,26,7,45,0.0,55.5,2.2,16.05,55.5,49.01,36.0
2018,8,26,8,0,0.0,65.0,2.1,16.3,65.0,57.46,42.92
2018,8,26,8,15,0.0,84.5,2.05,16.6,84.5,74.82,57.19
2018,8,26,8,30,0.0,104.0,2.0,16.9,104.0,92.35,71.39
2018,8,26,8,45,1.0,131.5,2.0,17.15,132.0,117.94,92.03
2018,8,26,9,0,2.0,159.0,2.0,17.4,160.0,143.86,112.65
2018,8,26,9,15,11.0,201.0,2.0,17.65,208.5,189.4,148.87
2018,8,26,9,30,20.0,243.0,2.0,17.9,257.0,236.23,185.45
2018,8,26,9,45,50.5,289.5,2.05,18.2,327.5,316.54,247.87
2018,8,26,10,0,81.0,336.0,2.1,18.5,398.0,391.46,304.61
2018,8,26,10,15,313.0,295.5,2.2,18.7,549.0,582.92,452.33
2018,8,26,10,30,545.0,255.0,2.3,18.9,700.0,777.59,594.48
2018,8,26,10,45,728.0,186.0,2.4,19.1,797.0,899.2,678.86
2018,8,26,11,0,911.0,117.0,2.5,19.3,894.0,1004.01,747.59
2018,8,26,11,15,923.0,113.5,2.65,19.4,912.5,1028.44,763.27
2018,8,26,11,30,935.0,110.0,2.8,19.5,931.0,1049.38,777.55
2018,8,26,11,45,935.5,111.0,2.9,19.65,938.0,1059.85,784.44
2018,8,26,12,0,936.0,112.0,3.0,19.8,945.0,1066.37,788.96
2018,8,26,12,15,933.0,113.5,3.15,19.8,943.0,1065.9,789.96
2018,8,26,12,30,930.0,115.0,3.3,19.8,941.0,1061.47,788.48
2018,8,26,12,45,924.0,117.0,3.4,19.85,930.5,1050.64,782.3
2018,8,26,13,0,918.0,119.0,3.5,19.9,920.0,1036.01,773.7
2018,8,26,13,15,914.0,118.0,3.65,19.85,903.0,1016.55,762.59
2018,8,26,13,30,910.0,117.0,3.8,19.8,886.0,993.45,748.99
2018,8,26,13,45,888.5,122.5,3.95,19.75,855.5,957.33,726.39
2018,8,26,14,0,867.0,128.0,4.1,19.7,825.0,918.72,701.86
2018,8,26,14,15,872.5,120.5,4.2,19.6,799.0,888.2,682.6
2018,8,26,14,30,878.0,113.0,4.3,19.5,773.0,854.03,660.52
2018,8,26,14,45,865.0,111.0,4.45,19.35,734.0,807.27,629.76
2018,8,26,15,0,852.0,109.0,4.6,19.2,695.0,763.66,600.91
2018,8,26,15,15,837.0,106.5,4.6,19.2,651.5,710.69,562.92
2018,8,26,15,30,822.0,104.0,4.6,19.2,608.0,656.55,521.94
2018,8,26,15,45,751.5,110.5,4.75,18.8,543.5,577.16,461.46
2018,8,26,16,0,681.0,117.0,4.9,18.4,479.0,503.41,403.6
2018,8,26,16,15,419.5,143.5,4.9,18.1,359.5,355.59,285.28
2018,8,26,16,30,158.0,170.0,4.9,17.8,240.0,229.51,183.5
2018,8,26,16,45,143.0,153.0,4.9,17.55,210.0,197.03,156.64
2018,8,26,17,0,128.0,136.0,4.9,17.3,180.0,166.24,130.72
2018,8,26,17,15,91.0,113.5,4.9,16.95,142.0,126.78,98.17
2018,8,26,17,30,54.0,91.0,4.9,16.6,104.0,90.8,68.82
2018,8,26,17,45,30.0,69.0,4.85,16.3,76.0,64.12,46.99
2018,8,26,18,0,6.0,47.0,4.8,16.0,48.0,41.06,28.2
2018,8,26,18,15,3.0,29.0,4.75,15.85,29.5,25.11,14.51
2018,8,26,18,30,0.0,11.0,4.7,15.7,11.0,9.68,0.0
2018,8,26,18,45,0.0,5.5,4.6,15.55,5.5,5.0,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.45,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.6,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.1,15.7,4.0,3.64,0.0
2018,8,27,6,0,6.0,6.0,3.1,15.8,6.0,5.37,0.0
2018,8,27,6,15,3.0,9.5,3.05,16.0,9.5,8.59,1.29
2018,8,27,6,30,0.0,13.0,3.0,16.2,13.0,11.41,3.94
2018,8,27,6,45,0.0,20.0,2.95,16.35,20.0,17.58,9.29
2018,8,27,7,0,0.0,27.0,2.9,16.5,27.0,23.76,14.63
2018,8,27,7,15,0.0,35.5,2.8,16.75,35.5,31.28,21.02
2018,8,27,7,30,0.0,44.0,2.7,17.0,44.0,38.81,27.34
2018,8,27,7,45,0.0,60.5,2.65,17.25,60.5,53.45,39.55
2018,8,27,8,0,0.0,77.0,2.6,17.5,77.0,68.12,51.62
2018,8,27,8,15,0.0,93.5,2.6,17.75,93.5,82.89,63.61
2018,8,27,8,30,0.0,110.0,2.6,18.0,110.0,97.79,75.57
2018,8,27,8,45,0.5,122.5,2.55,18.25,123.0,109.45,84.77
2018,8,27,9,0,1.0,135.0,2.5,18.5,136.0,121.23,93.99
2018,8,27,9,15,3.5,165.0,2.5,18.7,167.5,150.66,117.39
2018,8,27,9,30,6.0,195.0,2.5,18.9,199.0,180.58,140.87
2018,8,27,9,45,4.0,175.5,2.5,19.05,178.5,161.16,124.98
2018,8,27,10,0,2.0,156.0,2.5,19.2,158.0,141.69,109.17
2018,8,27,10,15,1.5,151.5,2.5,19.35,153.0,137.25,105.42
2018,8,27,10,30,1.0,147.0,2.5,19.5,148.0,132.78,101.64
2018,8,27,10,45,7.0,198.5,2.55,19.65,204.5,186.14,143.83
2018,8,27,11,0,13.0,250.0,2.6,19.8,261.0,240.51,186.03
2018,8,27,11,15,13.0,254.5,2.6,19.9,265.5,245.09,189.19
2018,8,27,11,30,13.0,259.0,2.6,20.0,270.0,249.6,192.47
2018,8,27,11,45,14.5,269.0,2.65,20.05,281.5,260.79,201.02
2018,8,27,12,0,16.0,279.0,2.7,20.1,293.0,271.93,209.54
2018,8,27,12,15,19.0,298.0,2.75,20.15,314.5,293.16,225.79
2018,8,27,12,30,22.0,317.0,2.8,20.2,336.0,314.37,241.96
2018,8,27,12,45,47.5,355.0,2.85,20.25,396.0,392.53,301.72
2018,8,27,13,0,73.0,393.0,2.9,20.3,456.0,455.97,349.4
2018,8,27,13,15,61.0,376.0,3.0,20.25,428.0,425.27,326.46
2018,8,27,13,30,49.0,359.0,3.1,20.2,400.0,394.81,303.92
2018,8,27,13,45,95.5,326.5,3.15,20.15,404.0,416.7,322.75
2018,8,27,14,0,142.0,294.0,3.2,20.1,408.0,421.61,328.64
2018,8,27,14,15,465.0,215.0,3.3,19.95,566.5,639.81,499.99
2018,8,27,14,30,788.0,136.0,3.4,19.8,725.0,810.24,626.39
2018,8,27,14,45,617.0,146.0,3.45,19.65,593.0,656.38,515.07
2018,8,27,15,0,446.0,156.0,3.5,19.5,461.0,511.01,405.67
2018,8,27,15,15,380.5,171.5,3.5,19.5,420.0,452.74,360.7
2018,8,27,15,30,315.0,187.0,3.5,19.5,379.0,395.22,315.34
2018,8,27,15,45,232.0,193.0,3.6,19.15,328.5,333.49,266.41
2018,8,27,16,0,149.0,199.0,3.7,18.8,278.0,273.03,218.03
2018,8,27,16,15,96.0,182.5,3.7,18.55,231.5,221.45,176.63
2018,8,27,16,30,43.0,166.0,3.7,18.3,185.0,171.15,136.1
2018,8,27,16,45,61.0,147.0,3.7,18.05,170.0,156.94,124.44
2018,8,27,17,0,79.0,128.0,3.7,17.8,155.0,140.59,110.32
2018,8,27,17,15,59.0,108.5,3.7,17.5,126.5,112.09,86.73
2018,8,27,17,30,39.0,89.0,3.7,17.2,98.0,86.25,65.41
2018,8,27,17,45,21.0,67.0,3.75,16.95,71.5,61.3,44.85
2018,8,27,18,0,3.0,45.0,3.8,16.7,45.0,39.19,26.59
2018,8,27,18,15,8.0,27.5,3.8,16.5,28.0,23.69,12.91
2018,8,27,18,30,13.0,10.0,3.8,16.3,11.0,9.1,0.0
2018,8,27,18,45,6.5,5.0,3.8,16.15,5.5,4.55,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.9,15.5,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,8,28,5,45,7.0,4.0,3.1,15.75,4.0,3.64,0.0
2018,8,28,6,0,7.0,6.0,3.2,15.9,6.0,5.49,0.0
2018,8,28,6,15,3.5,8.5,3.2,16.05,8.5,7.71,0.54
2018,8,28,6,30,0.0,11.0,3.2,16.2,11.0,9.65,2.45
2018,8,28,6,45,0.0,17.0,3.2,16.35,17.0,14.94,7.04
2018,8,28,7,0,0.0,23.0,3.2,16.5,23.0,20.23,11.61
2018,8,28,7,15,0.0,31.5,3.1,16.7,31.5,27.74,18.01
2018,8,28,7,30,0.0,40.0,3.0,16.9,40.0,35.27,24.35
2018,8,28,7,45,0.0,56.5,2.95,17.05,56.5,49.9,36.6
2018,8,28,8,0,0.0,73.0,2.9,17.2,73.0,64.57,48.72
2018,8,28,8,15,0.0,96.5,2.85,17.45,96.5,85.6,65.96
2018,8,28,8,30,0.0,120.0,2.8,17.7,120.0,106.88,83.15
2018,8,28,8,45,6.5,162.0,2.75,17.95,166.0,149.45,117.54
2018,8,28,9,0,13.0,204.0,2.7,18.2,212.0,193.23,152.28
2018,8,28,9,15,14.0,216.0,2.7,18.4,225.5,205.83,161.74
2018,8,28,9,30,15.0,228.0,2.7,18.6,239.0,218.53,171.29
2018,8,28,9,45,10.0,209.0,2.65,18.8,216.5,197.28,153.9
2018,8,28,10,0,5.0,190.0,2.6,19.0,194.0,175.73,136.36
2018,8,28,10,15,9.5,220.5,2.65,19.1,228.0,208.45,162.07
2018,8,28,10,30,14.0,251.0,2.7,19.2,262.0,241.69,187.8
2018,8,28,10,45,21.0,289.0,2.7,19.35,306.5,284.93,220.99
2018,8,28,11,0,28.0,327.0,2.7,19.5,351.0,343.12,265.03
2018,8,28,11,15,28.0,331.0,2.7,19.55,355.0,348.03,268.27
2018,8,28,11,30,28.0,335.0,2.7,19.6,359.0,352.77,271.62
2018,8,28,11,45,33.0,350.5,2.7,19.7,379.5,374.11,287.59
2018,8,28,12,0,38.0,366.0,2.7,19.8,400.0,395.38,303.37
2018,8,28,12,15,50.0,381.5,2.7,19.8,426.0,423.55,324.63
2018,8,28,12,30,62.0,397.0,2.7,19.8,452.0,451.44,345.55
2018,8,28,12,45,69.5,399.0,2.7,19.85,460.0,460.34,352.28
2018,8,28,13,0,77.0,401.0,2.7,19.9,468.0,468.72,358.75
2018,8,28,13,15,98.0,400.5,2.7,19.9,484.0,486.96,373.09
2018,8,28,13,30,119.0,400.0,2.7,19.9,500.0,518.48,396.93
2018,8,28,13,45,175.0,383.5,2.7,19.9,525.5,549.25,421.48
2018,8,28,14,0,231.0,367.0,2.7,19.9,551.0,576.39,443.18
2018,8,28,14,15,423.5,278.0,2.75,19.8,599.0,668.5,515.85
2018,8,28,14,30,616.0,189.0,2.8,19.7,647.0,726.15,562.35
2018,8,28,14,45,748.5,137.0,2.8,19.65,665.5,748.22,580.14
2018,8,28,15,0,881.0,85.0,2.8,19.6,684.0,755.17,586.32
2018,8,28,15,15,867.5,83.0,2.8,19.6,641.0,703.09,550.14
2018,8,28,15,30,854.0,81.0,2.8,19.6,598.0,649.64,510.94
2018,8,28,15,45,831.0,79.5,2.8,19.3,549.5,589.9,465.96
2018,8,28,16,0,808.0,78.0,2.8,19.0,501.0,532.19,420.99
2018,8,28,16,15,781.5,75.0,2.75,18.8,450.0,469.34,370.31
2018,8,28,16,30,755.0,72.0,2.7,18.6,399.0,407.82,319.01
2018,8,28,16,45,734.0,66.0,2.7,18.4,350.0,346.97,266.58
2018,8,28,17,0,713.0,60.0,2.7,18.2,301.0,287.49,213.71
2018,8,28,17,15,664.5,55.0,2.7,17.95,249.0,223.82,157.5
2018,8,28,17,30,616.0,50.0,2.7,17.7,197.0,165.54,106.63
2018,8,28,17,45,537.5,43.5,2.7,17.45,148.5,106.44,59.72
2018,8,28,18,0,459.0,37.0,2.7,17.2,100.0,58.49,28.31
2018,8,28,18,15,319.5,27.0,2.7,17.0,62.0,22.1,11.1
2018,8,28,18,30,180.0,17.0,2.7,16.8,24.0,15.46,0.0
2018,8,28,18,45,90.0,8.5,2.7,16.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.5,1.85,16.1,2.5,2.27,0.0
2018,8,29,6,0,0.0,5.0,1.9,16.4,5.0,4.38,0.0
2018,8,29,6,15,0.0,9.0,1.95,16.65,9.0,7.9,0.73
2018,8,29,6,30,0.0,13.0,2.0,16.9,13.0,11.41,3.91
2018,8,29,6,45,0.0,19.0,2.0,17.1,19.0,16.7,8.51
2018,8,29,7,0,0.0,25.0,2.0,17.3,25.0,22.0,13.07
2018,8,29,7,15,0.0,35.0,2.0,17.5,35.0,30.84,20.58
2018,8,29,7,30,0.0,45.0,2.0,17.7,45.0,39.69,28.02
2018,8,29,7,45,0.0,67.5,2.0,17.95,67.5,59.67,44.66
2018,8,29,8,0,0.0,90.0,2.0,18.2,90.0,79.77,61.15
2018,8,29,8,15,1.5,121.0,2.0,18.4,122.0,108.6,84.6
2018,8,29,8,30,3.0,152.0,2.0,18.6,154.0,137.93,108.08
2018,8,29,8,45,4.5,169.0,2.05,18.85,172.0,154.73,121.16
2018,8,29,9,0,6.0,186.0,2.1,19.1,190.0,171.77,134.32
2018,8,29,9,15,4.0,176.0,2.1,19.3,178.5,161.31,125.48
2018,8,29,9,30,2.0,166.0,2.1,19.5,167.0,150.71,116.63
2018,8,29,9,45,1.0,144.5,2.15,19.75,145.0,130.23,99.97
2018,8,29,10,0,0.0,123.0,2.2,20.0,123.0,109.81,83.39
2018,8,29,10,15,0.5,126.0,2.25,20.15,126.5,113.05,85.84
2018,8,29,10,30,1.0,129.0,2.3,20.3,130.0,116.32,88.3
2018,8,29,10,45,13.5,208.5,2.4,20.45,220.0,201.72,155.87
2018,8,29,11,0,26.0,288.0,2.5,20.6,310.0,302.06,233.02
2018,8,29,11,15,90.5,353.5,2.55,20.7,432.0,432.69,332.65
2018,8,29,11,30,155.0,419.0,2.6,20.8,554.0,582.04,441.95
2018,8,29,11,45,223.5,415.0,2.65,20.85,611.0,648.48,490.45
2018,8,29,12,0,292.0,411.0,2.7,20.9,668.0,730.53,549.33
2018,8,29,12,15,461.0,335.0,2.7,20.95,740.5,836.94,627.22
2018,8,29,12,30,630.0,259.0,2.7,21.0,813.0,930.94,694.71
2018,8,29,12,45,770.0,187.0,2.7,21.05,857.0,983.14,729.64
2018,8,29,13,0,910.0,115.0,2.7,21.1,901.0,1026.12,757.66
2018,8,29,13,15,906.5,113.5,2.7,21.1,883.5,1006.45,744.84
2018,8,29,13,30,903.0,112.0,2.7,21.1,866.0,983.17,730.3
2018,8,29,13,45,897.0,111.0,2.7,21.15,841.5,954.58,712.14
2018,8,29,14,0,891.0,110.0,2.7,21.2,817.0,922.74,691.81
2018,8,29,14,15,882.5,108.5,2.7,21.15,785.5,885.15,667.75
2018,8,29,14,30,874.0,107.0,2.7,21.1,754.0,844.85,641.68
2018,8,29,14,45,863.0,104.5,2.65,21.05,716.0,799.03,611.19
2018,8,29,15,0,852.0,102.0,2.6,21.0,678.0,751.15,578.96
2018,8,29,15,15,826.0,102.0,2.6,21.0,631.0,697.79,542.03
2018,8,29,15,30,800.0,102.0,2.6,21.0,584.0,639.39,499.1
2018,8,29,15,45,770.0,101.0,2.55,20.8,534.0,577.78,452.8
2018,8,29,16,0,740.0,100.0,2.5,20.6,484.0,517.46,406.13
2018,8,29,16,15,639.0,108.0,2.55,20.4,415.5,432.38,339.41
2018,8,29,16,30,538.0,116.0,2.6,20.2,347.0,356.73,278.73
2018,8,29,16,45,477.0,108.0,2.6,20.05,293.0,287.79,222.02
2018,8,29,17,0,416.0,100.0,2.6,19.9,239.0,229.35,172.94
2018,8,29,17,15,390.5,85.5,2.6,19.6,197.5,180.68,130.72
