Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,30,365.0,71.0,2.6,19.3,156.0,134.99,91.28
2018,8,29,17,45,308.5,57.0,2.6,19.05,116.0,89.21,54.97
2018,8,29,18,0,252.0,43.0,2.6,18.8,76.0,50.7,28.08
2018,8,29,18,15,162.5,28.5,2.65,18.55,46.0,22.31,10.43
2018,8,29,18,30,73.0,14.0,2.7,18.3,16.0,12.73,0.0
2018,8,29,18,45,36.5,7.0,2.7,18.0,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.6,16.95,3.0,2.73,0.0
2018,8,30,6,0,0.0,6.0,1.6,17.1,6.0,5.26,0.0
2018,8,30,6,15,0.0,11.0,1.6,17.3,11.0,9.66,2.11
2018,8,30,6,30,0.0,16.0,1.6,17.5,16.0,14.06,6.09
2018,8,30,6,45,0.0,22.0,1.55,17.65,22.0,19.35,10.71
2018,8,30,7,0,0.0,28.0,1.5,17.8,28.0,24.64,15.29
2018,8,30,7,15,0.0,31.0,1.45,17.9,31.0,27.3,17.56
2018,8,30,7,30,0.0,34.0,1.4,18.0,34.0,29.96,19.78
2018,8,30,7,45,0.0,43.5,1.3,18.1,43.5,38.37,26.8
2018,8,30,8,0,0.0,53.0,1.2,18.2,53.0,46.81,33.74
2018,8,30,8,15,0.0,85.5,1.2,18.35,85.5,75.7,57.56
2018,8,30,8,30,0.0,118.0,1.2,18.5,118.0,105.1,81.36
2018,8,30,8,45,10.5,157.5,1.15,18.7,164.0,147.98,115.79
2018,8,30,9,0,21.0,197.0,1.1,18.9,210.0,192.4,150.76
2018,8,30,9,15,26.5,199.0,1.15,19.1,216.5,206.06,161.09
2018,8,30,9,30,32.0,201.0,1.2,19.3,223.0,213.74,166.84
2018,8,30,9,45,61.0,257.0,1.2,19.5,302.0,294.19,229.15
2018,8,30,10,0,90.0,313.0,1.2,19.7,381.0,377.84,291.75
2018,8,30,10,15,105.5,343.5,1.3,19.85,426.0,439.24,336.45
2018,8,30,10,30,121.0,374.0,1.4,20.0,471.0,489.1,372.3
2018,8,30,10,45,123.5,386.5,1.55,20.15,488.0,508.59,386.04
2018,8,30,11,0,126.0,399.0,1.7,20.3,505.0,527.65,399.67
2018,8,30,11,15,123.5,407.0,1.8,20.4,512.5,536.6,405.81
2018,8,30,11,30,121.0,415.0,1.9,20.5,520.0,544.83,411.53
2018,8,30,11,45,169.5,421.0,2.0,20.6,569.0,601.39,453.35
2018,8,30,12,0,218.0,427.0,2.1,20.7,618.0,657.72,494.16
2018,8,30,12,15,246.0,421.0,2.25,20.7,636.5,695.79,521.75
2018,8,30,12,30,274.0,415.0,2.4,20.7,655.0,716.52,537.62
2018,8,30,12,45,309.0,398.5,2.55,20.75,666.5,731.44,549.91
2018,8,30,13,0,344.0,382.0,2.7,20.8,678.0,744.1,560.7
2018,8,30,13,15,314.5,384.0,2.85,20.75,650.5,710.88,537.75
2018,8,30,13,30,285.0,386.0,3.0,20.7,623.0,677.19,514.47
2018,8,30,13,45,314.5,358.5,3.15,20.65,613.0,667.47,510.06
2018,8,30,14,0,344.0,331.0,3.3,20.6,603.0,654.96,503.38
2018,8,30,14,15,585.0,228.5,3.45,20.5,669.0,763.33,588.63
2018,8,30,14,30,826.0,126.0,3.6,20.4,735.0,831.75,640.68
2018,8,30,14,45,814.5,123.0,3.8,20.25,697.5,785.97,610.14
2018,8,30,15,0,803.0,120.0,4.0,20.1,660.0,738.31,578.44
2018,8,30,15,15,699.5,139.0,4.0,20.1,587.0,649.14,511.94
2018,8,30,15,30,596.0,158.0,4.0,20.1,514.0,564.5,447.19
2018,8,30,15,45,576.0,148.0,4.25,19.75,469.0,509.33,405.73
2018,8,30,16,0,556.0,138.0,4.5,19.4,424.0,454.8,363.46
2018,8,30,16,15,571.5,121.5,4.6,19.15,389.0,412.29,328.79
2018,8,30,16,30,587.0,105.0,4.7,18.9,354.0,366.87,290.2
2018,8,30,16,45,590.0,93.5,4.8,18.7,315.5,318.87,247.89
2018,8,30,17,0,593.0,82.0,4.9,18.5,277.0,269.67,203.13
2018,8,30,17,15,505.0,75.5,4.9,18.2,221.0,201.75,145.21
2018,8,30,17,30,417.0,69.0,4.9,17.9,165.0,142.27,95.75
2018,8,30,17,45,298.5,56.0,4.9,17.6,115.5,86.8,53.74
2018,8,30,18,0,180.0,43.0,4.9,17.3,66.0,46.57,27.01
2018,8,30,18,15,103.0,26.0,4.85,17.1,38.0,21.11,8.66
2018,8,30,18,30,26.0,9.0,4.8,16.9,10.0,8.19,0.0
2018,8,30,18,45,13.0,4.5,4.75,16.7,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,31,5,45,5.5,2.5,4.7,15.85,3.0,2.27,0.0
2018,8,31,6,0,11.0,5.0,4.8,16.0,6.0,4.59,0.0
2018,8,31,6,15,5.5,8.5,4.8,16.2,9.0,7.78,0.47
2018,8,31,6,30,0.0,12.0,4.8,16.4,12.0,10.53,3.15
2018,8,31,6,45,0.0,17.0,4.8,16.55,17.0,14.94,7.0
2018,8,31,7,0,0.0,22.0,4.8,16.7,22.0,19.35,10.83
2018,8,31,7,15,0.0,30.0,4.7,16.9,30.0,26.42,16.85
2018,8,31,7,30,0.0,38.0,4.6,17.1,38.0,33.5,22.82
2018,8,31,7,45,0.0,50.5,4.5,17.35,50.5,44.57,32.07
2018,8,31,8,0,0.0,63.0,4.4,17.6,63.0,55.68,41.23
2018,8,31,8,15,0.0,97.5,4.25,17.9,97.5,86.53,66.68
2018,8,31,8,30,0.0,132.0,4.1,18.2,132.0,117.92,92.14
2018,8,31,8,45,2.0,156.0,3.95,18.5,157.0,141.26,110.73
2018,8,31,9,0,4.0,180.0,3.8,18.8,182.0,164.99,129.42
2018,8,31,9,15,9.0,205.5,3.65,19.1,211.5,192.68,151.14
2018,8,31,9,30,14.0,231.0,3.5,19.4,241.0,221.01,173.09
2018,8,31,9,45,25.0,266.5,3.4,19.7,285.0,264.37,206.71
2018,8,31,10,0,36.0,302.0,3.3,20.0,329.0,321.07,250.01
2018,8,31,10,15,57.0,333.0,3.35,20.25,378.0,372.87,289.38
2018,8,31,10,30,78.0,364.0,3.4,20.5,427.0,426.12,329.28
2018,8,31,10,45,108.5,385.0,3.4,20.75,475.0,479.07,368.72
2018,8,31,11,0,139.0,406.0,3.4,21.0,523.0,548.25,419.29
2018,8,31,11,15,202.0,407.5,3.6,21.1,580.5,614.94,469.33
2018,8,31,11,30,265.0,409.0,3.8,21.2,638.0,698.23,530.34
2018,8,31,11,45,321.0,392.5,4.0,21.3,672.0,740.29,561.79
2018,8,31,12,0,377.0,376.0,4.2,21.4,706.0,781.39,592.65
2018,8,31,12,15,545.5,292.0,4.5,21.4,768.5,879.9,667.93
2018,8,31,12,30,714.0,208.0,4.8,21.4,831.0,965.04,731.64
2018,8,31,12,45,823.5,151.0,5.05,21.35,862.5,1001.09,758.22
2018,8,31,13,0,933.0,94.0,5.3,21.3,894.0,1027.73,778.78
2018,8,31,13,15,878.5,119.5,5.55,21.2,860.5,986.6,752.82
2018,8,31,13,30,824.0,145.0,5.8,21.1,827.0,953.41,732.35
2018,8,31,13,45,831.0,135.0,6.05,20.95,805.5,928.39,717.43
2018,8,31,14,0,838.0,125.0,6.3,20.8,784.0,899.59,699.53
2018,8,31,14,15,869.0,106.0,6.5,20.6,765.5,871.09,681.51
2018,8,31,14,30,900.0,87.0,6.7,20.4,747.0,845.22,665.22
2018,8,31,14,45,789.0,122.5,6.85,20.2,679.0,765.3,608.26
2018,8,31,15,0,678.0,158.0,7.0,20.0,611.0,686.73,549.52
2018,8,31,15,15,525.5,190.0,7.0,20.0,527.0,573.58,460.5
2018,8,31,15,30,373.0,222.0,7.0,20.0,443.0,468.52,376.45
2018,8,31,15,45,519.5,165.5,7.05,19.5,446.0,487.94,394.19
2018,8,31,16,0,666.0,109.0,7.1,19.0,449.0,485.6,392.91
2018,8,31,16,15,526.0,122.5,7.05,18.7,373.5,390.69,314.87
2018,8,31,16,30,386.0,136.0,7.0,18.4,298.0,306.22,245.02
2018,8,31,16,45,329.0,124.5,6.95,18.1,249.5,248.14,196.03
2018,8,31,17,0,272.0,113.0,6.9,17.8,201.0,192.65,149.01
2018,8,31,17,15,385.0,84.5,6.75,17.45,184.5,177.7,130.18
2018,8,31,17,30,498.0,56.0,6.6,17.1,168.0,146.45,96.17
2018,8,31,17,45,455.5,46.0,6.5,16.8,127.5,97.23,55.81
2018,8,31,18,0,413.0,36.0,6.4,16.5,87.0,53.4,25.95
2018,8,31,18,15,263.5,24.5,6.25,16.3,51.5,20.24,6.8
2018,8,31,18,30,114.0,13.0,6.1,16.1,16.0,11.82,0.0
2018,8,31,18,45,57.0,6.5,5.95,15.95,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,5,45,43.5,5.5,3.1,15.5,8.0,5.0,0.0
2018,9,1,6,0,87.0,11.0,3.1,15.7,16.0,8.59,0.0
2018,9,1,6,15,43.5,11.5,2.95,15.9,14.0,11.57,2.7
2018,9,1,6,30,0.0,12.0,2.8,16.1,12.0,10.53,3.16
2018,9,1,6,45,0.0,17.0,2.65,16.3,17.0,14.94,7.02
2018,9,1,7,0,0.0,22.0,2.5,16.5,22.0,19.35,10.86
2018,9,1,7,15,0.0,30.0,2.4,16.75,30.0,26.42,16.89
2018,9,1,7,30,0.0,38.0,2.3,17.0,38.0,33.49,22.86
2018,9,1,7,45,0.0,49.5,2.15,17.25,49.5,43.69,31.37
2018,9,1,8,0,0.0,61.0,2.0,17.5,61.0,53.9,39.79
2018,9,1,8,15,0.0,82.0,2.05,17.75,82.0,72.58,55.14
2018,9,1,8,30,0.0,103.0,2.1,18.0,103.0,91.5,70.47
2018,9,1,8,45,0.0,120.0,2.1,18.25,120.0,106.96,82.78
2018,9,1,9,0,0.0,137.0,2.1,18.5,137.0,122.52,95.05
2018,9,1,9,15,1.0,152.0,2.3,18.7,152.5,137.07,106.47
2018,9,1,9,30,2.0,167.0,2.5,18.9,168.0,151.78,117.95
2018,9,1,9,45,4.0,180.0,2.65,19.1,183.0,165.61,128.69
2018,9,1,10,0,6.0,193.0,2.8,19.3,198.0,179.64,139.54
2018,9,1,10,15,8.0,208.5,2.95,19.45,215.0,196.19,152.37
2018,9,1,10,30,10.0,224.0,3.1,19.6,232.0,212.92,165.27
2018,9,1,10,45,14.0,256.0,3.25,19.7,267.5,247.39,192.01
2018,9,1,11,0,18.0,288.0,3.4,19.8,303.0,282.28,218.82
2018,9,1,11,15,18.0,290.0,3.55,19.9,305.5,284.58,220.33
2018,9,1,11,30,18.0,292.0,3.7,20.0,308.0,286.8,221.9
2018,9,1,11,45,20.5,307.0,3.9,20.05,325.0,304.01,235.16
2018,9,1,12,0,23.0,322.0,4.1,20.1,342.0,321.21,248.37
2018,9,1,12,15,27.0,333.5,4.25,20.15,357.0,352.41,272.27
2018,9,1,12,30,31.0,345.0,4.4,20.2,372.0,368.12,284.39
2018,9,1,12,45,28.0,333.0,4.5,20.25,357.0,352.35,272.43
2018,9,1,13,0,25.0,321.0,4.6,20.3,342.0,336.51,260.48
2018,9,1,13,15,23.5,310.0,4.75,20.25,329.5,309.0,239.75
2018,9,1,13,30,22.0,299.0,4.9,20.2,317.0,296.39,230.4
2018,9,1,13,45,47.5,275.5,5.05,20.15,313.0,308.63,241.4
2018,9,1,14,0,73.0,252.0,5.2,20.1,309.0,306.21,240.99
2018,9,1,14,15,244.0,219.5,5.25,20.0,399.5,441.34,351.47
2018,9,1,14,30,415.0,187.0,5.3,19.9,490.0,552.41,440.58
2018,9,1,14,45,408.5,180.0,5.4,19.75,465.0,521.83,417.49
2018,9,1,15,0,402.0,173.0,5.5,19.6,440.0,490.39,393.87
2018,9,1,15,15,314.5,175.5,5.5,19.6,376.0,411.34,330.91
2018,9,1,15,30,227.0,178.0,5.5,19.6,312.0,329.41,265.06
2018,9,1,15,45,122.5,177.0,5.55,19.2,248.5,245.46,196.88
2018,9,1,16,0,18.0,176.0,5.6,18.8,185.0,168.55,133.74
2018,9,1,16,15,78.0,157.0,5.6,18.55,190.0,183.29,146.59
2018,9,1,16,30,138.0,138.0,5.6,18.3,195.0,190.81,152.42
2018,9,1,16,45,193.5,123.5,5.6,18.0,192.0,192.14,151.97
2018,9,1,17,0,249.0,109.0,5.6,17.7,189.0,181.67,140.38
2018,9,1,17,15,205.5,94.5,5.5,17.35,152.5,139.94,104.87
2018,9,1,17,30,162.0,80.0,5.4,17.0,116.0,103.6,74.55
2018,9,1,17,45,103.5,61.0,5.35,16.6,81.5,66.33,45.22
2018,9,1,18,0,45.0,42.0,5.3,16.2,47.0,38.51,24.28
2018,9,1,18,15,26.0,25.0,5.3,16.05,27.5,21.18,5.45
2018,9,1,18,30,7.0,8.0,5.3,15.9,8.0,7.28,0.0
2018,9,1,18,45,3.5,4.0,5.25,15.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.15,14.85,5.0,4.55,0.0
2018,9,2,6,0,7.0,10.0,2.1,15.1,10.0,8.96,0.0
2018,9,2,6,15,3.5,20.0,2.1,15.35,20.0,17.73,8.38
2018,9,2,6,30,0.0,30.0,2.1,15.6,30.0,26.44,16.47
2018,9,2,6,45,0.0,45.5,2.05,15.9,45.5,40.17,28.39
2018,9,2,7,0,0.0,61.0,2.0,16.2,61.0,53.9,40.21
2018,9,2,7,15,0.0,76.5,1.95,16.5,76.5,67.75,51.92
2018,9,2,7,30,0.0,92.0,1.9,16.8,92.0,81.69,63.49
2018,9,2,7,45,2.5,118.0,1.9,17.1,119.0,106.34,83.73
2018,9,2,8,0,5.0,144.0,1.9,17.4,146.0,131.53,104.09
2018,9,2,8,15,10.5,166.0,1.85,17.7,171.5,155.1,122.84
2018,9,2,8,30,16.0,188.0,1.8,18.0,197.0,179.41,141.96
2018,9,2,8,45,18.0,204.0,1.8,18.3,214.5,196.51,155.05
2018,9,2,9,0,20.0,220.0,1.8,18.6,232.0,213.85,168.21
2018,9,2,9,15,21.0,236.0,1.8,18.9,249.5,230.66,180.79
2018,9,2,9,30,22.0,252.0,1.8,19.2,267.0,247.57,193.34
2018,9,2,9,45,29.0,275.0,1.8,19.45,296.0,287.13,223.44
2018,9,2,10,0,36.0,298.0,1.8,19.7,325.0,317.82,246.28
2018,9,2,10,15,39.5,314.5,1.8,19.95,345.0,339.3,261.86
2018,9,2,10,30,43.0,331.0,1.8,20.2,365.0,360.96,277.5
2018,9,2,10,45,58.5,356.0,1.85,20.4,404.0,402.88,308.61
2018,9,2,11,0,74.0,381.0,1.9,20.6,443.0,445.49,339.76
2018,9,2,11,15,73.5,386.5,1.95,20.75,449.0,452.35,344.19
2018,9,2,11,30,73.0,392.0,2.0,20.9,455.0,458.85,348.61
2018,9,2,11,45,81.5,401.0,2.1,21.0,471.5,477.7,362.56
2018,9,2,12,0,90.0,410.0,2.2,21.1,488.0,496.28,376.24
2018,9,2,12,15,123.5,417.0,2.35,21.15,524.0,554.16,419.19
2018,9,2,12,30,157.0,424.0,2.5,21.2,560.0,594.63,449.27
2018,9,2,12,45,160.0,419.5,2.65,21.2,557.0,591.2,447.38
2018,9,2,13,0,163.0,415.0,2.8,21.2,554.0,586.84,445.13
2018,9,2,13,15,142.0,403.0,2.95,21.15,522.0,550.39,419.14
2018,9,2,13,30,121.0,391.0,3.1,21.1,490.0,514.05,393.06
2018,9,2,13,45,114.5,357.0,3.3,21.0,448.5,468.61,360.81
2018,9,2,14,0,108.0,323.0,3.5,20.9,407.0,423.29,328.1
2018,9,2,14,15,299.5,261.0,3.6,20.75,481.0,532.73,416.87
2018,9,2,14,30,491.0,199.0,3.7,20.6,555.0,628.1,492.4
2018,9,2,14,45,313.0,217.5,3.85,20.4,440.0,472.97,373.64
2018,9,2,15,0,135.0,236.0,4.0,20.2,325.0,334.39,264.41
2018,9,2,15,15,90.0,234.5,4.0,20.2,292.0,284.96,225.43
2018,9,2,15,30,45.0,233.0,4.0,20.2,259.0,249.58,196.99
2018,9,2,15,45,58.0,218.5,4.15,19.75,249.5,240.42,190.8
2018,9,2,16,0,71.0,204.0,4.3,19.3,240.0,229.83,183.17
2018,9,2,16,15,105.5,184.0,4.25,18.95,231.0,228.62,182.68
2018,9,2,16,30,140.0,164.0,4.2,18.6,222.0,216.68,172.79
2018,9,2,16,45,176.0,139.5,4.2,18.3,202.0,196.83,155.46
2018,9,2,17,0,212.0,115.0,4.2,18.0,182.0,175.93,136.06
2018,9,2,17,15,217.5,95.0,4.15,17.6,152.5,143.19,106.82
2018,9,2,17,30,223.0,75.0,4.1,17.2,123.0,109.81,76.93
2018,9,2,17,45,166.0,58.0,4.05,16.8,88.0,71.47,46.69
2018,9,2,18,0,109.0,41.0,4.0,16.4,53.0,40.63,24.05
2018,9,2,18,15,61.0,24.5,3.9,16.2,30.5,19.78,2.11
2018,9,2,18,30,13.0,8.0,3.8,16.0,8.0,7.28,0.0
2018,9,2,18,45,6.5,4.0,3.75,15.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.7,14.7,4.0,3.64,0.0
2018,9,3,6,0,9.0,8.0,1.7,14.9,8.0,7.2,0.0
2018,9,3,6,15,4.5,16.0,1.7,15.15,16.0,14.5,5.73
2018,9,3,6,30,0.0,24.0,1.7,15.4,24.0,21.12,12.03
2018,9,3,6,45,0.0,37.5,1.65,15.7,37.5,33.06,22.41
2018,9,3,7,0,0.0,51.0,1.6,16.0,51.0,45.03,32.73
2018,9,3,7,15,0.0,64.5,1.6,16.25,64.5,57.02,42.92
2018,9,3,7,30,0.0,78.0,1.6,16.5,78.0,69.09,53.0
2018,9,3,7,45,0.0,99.5,1.6,16.75,99.5,88.48,69.01
2018,9,3,8,0,0.0,121.0,1.6,17.0,121.0,108.05,84.91
2018,9,3,8,15,3.5,147.5,1.6,17.25,149.5,134.28,106.04
2018,9,3,8,30,7.0,174.0,1.6,17.5,178.0,161.13,127.37
2018,9,3,8,45,14.5,199.0,1.6,17.75,208.0,189.71,149.86
2018,9,3,9,0,22.0,224.0,1.6,18.0,238.0,219.21,172.8
2018,9,3,9,15,29.5,249.0,1.65,18.25,268.5,258.72,203.31
2018,9,3,9,30,37.0,274.0,1.7,18.5,299.0,291.27,227.97
2018,9,3,9,45,52.0,301.5,1.7,18.75,339.0,333.29,259.74
2018,9,3,10,0,67.0,329.0,1.7,19.0,379.0,376.59,291.95
2018,9,3,10,15,98.5,353.0,1.75,19.2,429.5,432.03,333.44
2018,9,3,10,30,130.0,377.0,1.8,19.4,480.0,503.5,385.76
2018,9,3,10,45,180.5,388.0,1.85,19.65,535.5,567.07,432.07
2018,9,3,11,0,231.0,399.0,1.9,19.9,591.0,632.23,478.73
2018,9,3,11,15,232.0,406.0,2.0,20.0,601.5,645.37,487.49
2018,9,3,11,30,233.0,413.0,2.1,20.1,612.0,657.43,495.94
2018,9,3,11,45,260.0,409.0,2.15,20.25,633.0,699.12,525.41
2018,9,3,12,0,287.0,405.0,2.2,20.4,654.0,723.75,542.89
2018,9,3,12,15,432.5,340.0,2.3,20.45,714.0,817.67,612.33
2018,9,3,12,30,578.0,275.0,2.4,20.5,774.0,898.48,671.24
2018,9,3,12,45,541.0,288.5,2.45,20.55,751.5,866.78,648.63
2018,9,3,13,0,504.0,302.0,2.5,20.6,729.0,836.52,627.83
2018,9,3,13,15,386.0,341.0,2.65,20.55,664.0,737.88,558.37
2018,9,3,13,30,268.0,380.0,2.8,20.5,599.0,657.51,499.93
2018,9,3,13,45,274.5,357.0,2.9,20.45,575.5,631.33,483.19
2018,9,3,14,0,281.0,334.0,3.0,20.4,552.0,603.7,464.81
2018,9,3,14,15,528.0,239.0,3.15,20.25,627.5,721.47,557.85
2018,9,3,14,30,775.0,144.0,3.3,20.1,703.0,808.24,624.19
2018,9,3,14,45,760.5,141.0,3.4,19.9,665.0,764.77,594.73
2018,9,3,15,0,746.0,138.0,3.5,19.7,627.0,716.32,561.49
2018,9,3,15,15,727.5,134.0,3.5,19.7,584.5,662.87,522.26
2018,9,3,15,30,709.0,130.0,3.5,19.7,542.0,608.93,481.76
2018,9,3,15,45,684.5,125.0,3.65,19.2,495.0,550.21,437.77
2018,9,3,16,0,660.0,120.0,3.8,18.7,448.0,492.3,392.83
2018,9,3,16,15,627.5,113.5,3.75,18.45,398.5,430.13,342.41
2018,9,3,16,30,595.0,107.0,3.7,18.2,349.0,370.38,292.48
2018,9,3,16,45,518.5,101.5,3.7,17.95,291.0,298.23,232.06
2018,9,3,17,0,442.0,96.0,3.7,17.7,233.0,231.75,175.77
2018,9,3,17,15,359.0,83.5,3.6,17.4,181.0,169.41,123.38
2018,9,3,17,30,276.0,71.0,3.5,17.1,129.0,117.36,80.82
2018,9,3,17,45,205.5,54.5,3.4,16.8,91.0,73.7,46.77
2018,9,3,18,0,135.0,38.0,3.3,16.5,53.0,39.17,22.01
2018,9,3,18,15,72.5,22.0,3.2,16.35,29.5,17.87,0.0
2018,9,3,18,30,10.0,6.0,3.1,16.2,6.0,5.46,0.0
2018,9,3,18,45,5.0,3.0,2.95,16.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.5,2.1,15.05,3.5,3.18,0.0
2018,9,4,6,0,6.0,7.0,2.2,15.3,7.0,6.27,0.0
2018,9,4,6,15,3.0,13.5,2.2,15.6,13.5,11.97,3.65
2018,9,4,6,30,0.0,20.0,2.2,15.9,20.0,17.59,9.02
2018,9,4,6,45,0.0,31.0,2.25,16.2,31.0,27.3,17.47
2018,9,4,7,0,0.0,42.0,2.3,16.5,42.0,37.04,25.88
2018,9,4,7,15,0.0,55.0,2.25,16.75,55.0,48.56,35.68
2018,9,4,7,30,0.0,68.0,2.2,17.0,68.0,60.11,45.35
2018,9,4,7,45,0.0,86.5,2.1,17.3,86.5,76.72,59.08
2018,9,4,8,0,0.0,105.0,2.0,17.6,105.0,93.46,72.71
2018,9,4,8,15,0.5,124.0,1.95,17.9,124.5,111.05,86.84
2018,9,4,8,30,1.0,143.0,1.9,18.2,144.0,128.83,100.92
2018,9,4,8,45,3.5,165.0,1.85,18.5,167.5,150.86,118.29
2018,9,4,9,0,6.0,187.0,1.8,18.8,191.0,173.29,135.76
2018,9,4,9,15,15.5,221.0,1.75,19.1,231.5,212.66,166.56
2018,9,4,9,30,25.0,255.0,1.7,19.4,272.0,253.2,197.71
2018,9,4,9,45,35.5,282.0,1.7,19.7,307.5,300.32,233.45
2018,9,4,10,0,46.0,309.0,1.7,20.0,343.0,338.49,261.82
2018,9,4,10,15,87.0,334.5,1.7,20.25,402.0,403.16,310.67
2018,9,4,10,30,128.0,360.0,1.7,20.5,461.0,484.65,370.5
2018,9,4,10,45,219.5,365.0,1.7,20.75,544.5,580.66,440.95
2018,9,4,11,0,311.0,370.0,1.7,21.0,628.0,695.36,521.85
2018,9,4,11,15,296.0,384.0,1.75,21.15,633.0,701.83,524.41
2018,9,4,11,30,281.0,398.0,1.8,21.3,638.0,706.42,526.69
2018,9,4,11,45,260.5,407.0,1.9,21.45,630.5,698.42,520.68
2018,9,4,12,0,240.0,416.0,2.0,21.6,623.0,672.31,502.49
2018,9,4,12,15,211.5,418.5,2.15,21.65,600.5,646.2,484.39
2018,9,4,12,30,183.0,421.0,2.3,21.7,578.0,619.09,465.33
2018,9,4,12,45,156.0,415.0,2.4,21.75,548.0,583.82,440.21
2018,9,4,13,0,129.0,409.0,2.5,21.8,518.0,548.29,414.68
2018,9,4,13,15,129.5,399.5,2.7,21.75,507.0,535.85,406.97
2018,9,4,13,30,130.0,390.0,2.9,21.7,496.0,522.75,398.57
2018,9,4,13,45,170.0,356.5,3.1,21.65,490.5,520.42,399.51
2018,9,4,14,0,210.0,323.0,3.3,21.6,485.0,515.5,398.41
2018,9,4,14,15,527.0,218.5,3.5,21.4,602.0,699.58,542.32
2018,9,4,14,30,844.0,114.0,3.7,21.2,719.0,833.74,641.86
2018,9,4,14,45,830.0,112.0,3.85,21.05,680.5,785.95,609.26
2018,9,4,15,0,816.0,110.0,4.0,20.9,642.0,736.45,576.12
2018,9,4,15,15,748.0,117.0,4.0,20.9,579.0,657.24,518.02
2018,9,4,15,30,680.0,124.0,4.0,20.9,516.0,583.6,462.07
2018,9,4,15,45,407.0,148.5,4.1,20.35,377.5,403.2,322.13
2018,9,4,16,0,134.0,173.0,4.2,19.8,239.0,240.59,191.88
2018,9,4,16,15,92.0,160.0,4.2,19.45,203.0,199.02,158.54
2018,9,4,16,30,50.0,147.0,4.2,19.1,167.0,157.29,124.73
2018,9,4,16,45,83.0,131.0,4.15,18.7,158.5,150.78,118.96
2018,9,4,17,0,116.0,115.0,4.1,18.3,150.0,143.39,111.48
2018,9,4,17,15,111.5,95.0,4.05,17.9,123.5,115.09,87.01
2018,9,4,17,30,107.0,75.0,4.0,17.5,97.0,87.49,63.06
2018,9,4,17,45,69.0,55.5,3.95,17.05,68.0,57.44,39.01
2018,9,4,18,0,31.0,36.0,3.9,16.6,39.0,32.61,19.24
2018,9,4,18,15,20.0,20.5,3.75,16.45,22.0,17.47,0.0
2018,9,4,18,30,9.0,5.0,3.6,16.3,5.0,4.55,0.0
2018,9,4,18,45,4.5,2.5,3.5,16.1,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.95,14.6,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,1.9,14.8,4.0,3.5,0.0
2018,9,5,6,15,0.0,8.0,1.85,15.05,8.0,7.02,0.0
2018,9,5,6,30,0.0,12.0,1.8,15.3,12.0,10.53,3.15
2018,9,5,6,45,0.0,18.0,1.75,15.55,18.0,15.82,7.79
2018,9,5,7,0,0.0,24.0,1.7,15.8,24.0,21.11,12.4
2018,9,5,7,15,0.0,29.0,1.7,16.05,29.0,25.53,16.2
2018,9,5,7,30,0.0,34.0,1.7,16.3,34.0,29.96,19.94
2018,9,5,7,45,0.0,48.0,1.65,16.6,48.0,42.36,30.36
2018,9,5,8,0,0.0,62.0,1.6,16.9,62.0,54.79,40.67
2018,9,5,8,15,0.0,81.0,1.7,17.2,81.0,71.69,54.56
2018,9,5,8,30,0.0,100.0,1.8,17.5,100.0,88.82,68.44
2018,9,5,8,45,0.0,110.0,1.85,17.8,110.0,97.9,75.57
2018,9,5,9,0,0.0,120.0,1.9,18.1,120.0,107.03,82.68
2018,9,5,9,15,0.5,138.5,2.05,18.3,139.0,124.39,96.46
2018,9,5,9,30,1.0,157.0,2.2,18.5,158.0,141.91,110.24
2018,9,5,9,45,5.5,189.0,2.4,18.75,193.0,175.53,136.86
2018,9,5,10,0,10.0,221.0,2.6,19.0,228.0,209.81,163.67
2018,9,5,10,15,14.0,247.5,2.75,19.1,258.0,238.98,186.28
2018,9,5,10,30,18.0,274.0,2.9,19.2,288.0,268.57,209.06
2018,9,5,10,45,25.0,300.5,3.0,19.35,320.5,315.22,244.8
2018,9,5,11,0,32.0,327.0,3.1,19.5,353.0,350.12,271.16
2018,9,5,11,15,30.0,326.0,3.2,19.55,351.0,347.91,269.14
2018,9,5,11,30,28.0,325.0,3.3,19.6,349.0,345.47,267.12
2018,9,5,11,45,28.0,329.0,3.4,19.65,353.0,350.0,270.5
2018,9,5,12,0,28.0,333.0,3.5,19.7,357.0,354.35,273.76
2018,9,5,12,15,29.5,335.0,3.6,19.65,360.5,357.96,276.68
2018,9,5,12,30,31.0,337.0,3.7,19.6,364.0,361.36,279.49
2018,9,5,12,45,27.0,322.5,3.8,19.55,345.5,341.93,264.82
2018,9,5,13,0,23.0,308.0,3.9,19.5,327.0,307.73,238.84
2018,9,5,13,15,86.0,297.5,4.0,19.4,367.5,387.15,302.61
2018,9,5,13,30,149.0,287.0,4.1,19.3,408.0,433.56,340.42
2018,9,5,13,45,86.5,285.0,4.2,19.15,354.5,369.28,289.59
2018,9,5,14,0,24.0,283.0,4.3,19.0,301.0,282.21,220.72
2018,9,5,14,15,18.5,258.5,4.35,18.85,272.0,253.04,198.42
2018,9,5,14,30,13.0,234.0,4.4,18.7,243.0,224.38,176.16
2018,9,5,14,45,13.0,226.0,4.5,18.5,234.5,216.28,170.31
2018,9,5,15,0,13.0,218.0,4.6,18.3,226.0,208.19,164.4
2018,9,5,15,15,15.5,209.5,4.6,18.3,218.5,201.35,159.39
2018,9,5,15,30,18.0,201.0,4.6,18.3,211.0,194.27,154.16
2018,9,5,15,45,23.0,191.0,4.65,17.85,203.0,186.99,149.02
2018,9,5,16,0,28.0,181.0,4.7,17.4,195.0,184.66,147.82
2018,9,5,16,15,41.0,165.0,4.7,17.1,182.5,173.6,139.25
2018,9,5,16,30,54.0,149.0,4.7,16.8,170.0,161.06,129.08
2018,9,5,16,45,79.5,131.5,4.65,16.55,158.0,150.07,119.49
2018,9,5,17,0,105.0,114.0,4.6,16.3,146.0,139.17,109.15
2018,9,5,17,15,110.0,93.5,4.6,16.0,121.0,113.34,86.24
2018,9,5,17,30,115.0,73.0,4.6,15.7,96.0,87.01,62.71
2018,9,5,17,45,74.5,53.5,4.55,15.45,66.5,56.23,37.95
2018,9,5,18,0,34.0,34.0,4.5,15.2,37.0,31.08,17.75
2018,9,5,18,15,18.0,18.5,4.4,15.05,20.0,15.86,0.0
2018,9,5,18,30,2.0,3.0,4.3,14.9,3.0,2.73,0.0
2018,9,5,18,45,1.0,1.5,4.25,14.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.45,13.65,1.5,1.36,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.8,3.0,2.63,0.0
2018,9,6,6,15,0.0,7.5,2.3,14.0,7.5,6.58,0.0
2018,9,6,6,30,0.0,12.0,2.2,14.2,12.0,10.53,3.17
2018,9,6,6,45,0.0,18.0,2.15,14.45,18.0,15.82,7.83
2018,9,6,7,0,0.0,24.0,2.1,14.7,24.0,21.11,12.47
2018,9,6,7,15,0.0,33.5,2.1,14.95,33.5,29.51,19.69
2018,9,6,7,30,0.0,43.0,2.1,15.2,43.0,37.92,26.84
2018,9,6,7,45,0.0,52.5,2.1,15.5,52.5,46.34,33.89
2018,9,6,8,0,0.0,62.0,2.1,15.8,62.0,54.78,40.85
2018,9,6,8,15,1.5,95.5,2.2,16.2,96.5,85.59,66.41
2018,9,6,8,30,3.0,129.0,2.3,16.6,131.0,117.18,92.17
2018,9,6,8,45,6.5,162.5,2.4,16.95,166.5,150.62,119.08
2018,9,6,9,0,10.0,196.0,2.5,17.3,202.0,184.79,146.17
2018,9,6,9,15,12.5,214.0,2.7,17.6,222.0,204.09,161.1
2018,9,6,9,30,15.0,232.0,2.9,17.9,242.0,223.68,176.19
2018,9,6,9,45,13.5,233.5,3.05,18.2,243.0,224.4,176.18
2018,9,6,10,0,12.0,235.0,3.2,18.5,244.0,224.99,176.14
2018,9,6,10,15,12.0,240.0,3.35,18.7,249.0,230.15,179.84
2018,9,6,10,30,12.0,245.0,3.5,18.9,254.0,235.29,183.52
2018,9,6,10,45,15.5,264.0,3.65,19.1,276.5,257.18,200.41
2018,9,6,11,0,19.0,283.0,3.8,19.3,299.0,279.28,217.35
2018,9,6,11,15,20.0,294.0,3.85,19.4,311.0,291.29,226.37
2018,9,6,11,30,21.0,305.0,3.9,19.5,323.0,303.28,235.41
2018,9,6,11,45,30.0,329.0,3.95,19.6,354.5,352.39,273.09
2018,9,6,12,0,39.0,353.0,4.0,19.7,386.0,386.75,299.17
2018,9,6,12,15,45.5,364.0,4.0,19.8,402.5,404.88,312.84
2018,9,6,12,30,52.0,375.0,4.0,19.9,419.0,422.77,326.36
2018,9,6,12,45,53.5,372.0,4.0,20.0,417.0,420.53,324.68
2018,9,6,13,0,55.0,369.0,4.0,20.1,415.0,417.98,322.88
2018,9,6,13,15,58.5,363.0,4.05,20.1,411.0,413.9,320.26
2018,9,6,13,30,62.0,357.0,4.1,20.1,407.0,409.44,317.39
2018,9,6,13,45,127.5,332.0,4.1,20.15,430.5,456.51,355.6
2018,9,6,14,0,193.0,307.0,4.1,20.2,454.0,484.46,379.02
2018,9,6,14,15,544.0,198.5,4.1,20.15,589.5,699.85,548.16
2018,9,6,14,30,895.0,90.0,4.1,20.1,725.0,843.17,653.44
2018,9,6,14,45,883.5,88.5,4.15,20.05,686.5,796.45,620.68
2018,9,6,15,0,872.0,87.0,4.2,20.0,648.0,747.68,587.3
2018,9,6,15,15,856.5,84.5,4.2,20.0,604.0,693.27,549.0
2018,9,6,15,30,841.0,82.0,4.2,20.0,560.0,637.76,507.0
2018,9,6,15,45,820.0,79.5,4.2,19.75,512.0,580.9,463.04
2018,9,6,16,0,799.0,77.0,4.2,19.5,464.0,520.8,415.23
2018,9,6,16,15,731.0,80.0,4.25,19.2,403.5,444.2,353.18
2018,9,6,16,30,663.0,83.0,4.3,18.9,343.0,373.53,294.31
2018,9,6,16,45,650.5,73.0,4.3,18.65,297.5,316.43,244.18
2018,9,6,17,0,638.0,63.0,4.3,18.4,252.0,259.97,193.07
2018,9,6,17,15,513.5,60.5,4.25,18.0,193.0,185.35,130.43
2018,9,6,17,30,389.0,58.0,4.2,17.6,134.0,125.86,82.57
2018,9,6,17,45,271.0,45.5,4.2,17.2,90.5,71.92,42.25
2018,9,6,18,0,153.0,33.0,4.2,16.8,47.0,35.19,17.53
2018,9,6,18,15,89.0,18.5,4.15,16.6,25.5,14.64,0.0
2018,9,6,18,30,25.0,4.0,4.1,16.4,4.0,3.64,0.0
2018,9,6,18,45,12.5,2.0,4.1,16.15,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,45,36.0,5.0,2.6,14.05,6.5,0.0,0.0
2018,9,7,6,0,72.0,10.0,2.6,14.3,13.0,9.1,0.0
2018,9,7,6,15,117.5,15.0,2.6,14.6,28.0,18.07,5.37
2018,9,7,6,30,163.0,20.0,2.6,14.9,43.0,37.52,18.75
2018,9,7,6,45,102.0,23.0,2.6,15.2,39.5,40.9,24.6
2018,9,7,7,0,41.0,26.0,2.6,15.5,36.0,34.08,21.96
2018,9,7,7,15,20.5,35.0,2.6,15.85,40.0,37.59,25.95
2018,9,7,7,30,0.0,44.0,2.6,16.2,44.0,38.8,27.46
2018,9,7,7,45,0.0,54.0,2.55,16.55,54.0,47.67,34.86
2018,9,7,8,0,0.0,64.0,2.5,16.9,64.0,56.56,42.16
2018,9,7,8,15,0.0,87.5,2.55,17.25,87.5,77.53,59.44
2018,9,7,8,30,0.0,111.0,2.6,17.6,111.0,98.89,76.77
2018,9,7,8,45,1.0,140.0,2.6,17.9,140.5,126.19,98.75
2018,9,7,9,0,2.0,169.0,2.6,18.2,170.0,153.9,120.74
2018,9,7,9,15,4.0,182.5,2.6,18.55,185.0,168.08,131.64
2018,9,7,9,30,6.0,196.0,2.6,18.9,200.0,182.5,142.66
2018,9,7,9,45,8.0,210.5,2.6,19.2,216.0,198.07,154.56
2018,9,7,10,0,10.0,225.0,2.6,19.5,232.0,213.85,166.53
2018,9,7,10,15,15.5,253.5,2.65,19.75,265.0,246.39,191.63
2018,9,7,10,30,21.0,282.0,2.7,20.0,298.0,279.46,216.85
2018,9,7,10,45,30.0,310.0,2.8,20.2,334.0,330.49,255.68
2018,9,7,11,0,39.0,338.0,2.9,20.4,370.0,369.2,284.7
2018,9,7,11,15,46.0,353.5,3.0,20.55,392.0,393.23,302.56
2018,9,7,11,30,53.0,369.0,3.1,20.7,414.0,417.33,320.45
2018,9,7,11,45,58.5,375.5,3.2,20.9,425.5,430.33,330.0
2018,9,7,12,0,64.0,382.0,3.3,21.1,437.0,443.11,339.45
2018,9,7,12,15,90.5,397.0,3.5,21.15,474.0,485.91,372.17
2018,9,7,12,30,117.0,412.0,3.7,21.2,511.0,545.07,416.38
2018,9,7,12,45,111.0,405.0,3.9,21.25,498.0,530.22,405.54
2018,9,7,13,0,105.0,398.0,4.1,21.3,485.0,498.6,382.78
2018,9,7,13,15,89.0,381.0,4.35,21.3,454.0,462.99,356.69
2018,9,7,13,30,73.0,364.0,4.6,21.3,423.0,427.72,330.66
2018,9,7,13,45,134.0,334.5,4.8,21.25,438.0,465.6,362.31
2018,9,7,14,0,195.0,305.0,5.0,21.2,453.0,484.54,379.48
2018,9,7,14,15,552.5,197.5,5.2,21.1,592.0,706.29,555.28
2018,9,7,14,30,910.0,90.0,5.4,21.0,731.0,855.21,667.06
2018,9,7,14,45,883.5,92.0,5.55,20.9,686.5,799.8,628.33
2018,9,7,15,0,857.0,94.0,5.7,20.8,642.0,743.56,589.33
2018,9,7,15,15,827.5,93.0,5.7,20.8,592.0,685.88,547.29
2018,9,7,15,30,798.0,92.0,5.7,20.8,542.0,623.59,499.2
2018,9,7,15,45,606.5,118.5,5.8,20.4,443.0,495.64,398.65
2018,9,7,16,0,415.0,145.0,5.9,20.0,344.0,379.1,305.14
2018,9,7,16,15,554.0,111.0,5.85,19.7,345.0,390.25,312.78
2018,9,7,16,30,693.0,77.0,5.8,19.4,346.0,379.28,299.83
2018,9,7,16,45,682.0,68.5,5.8,19.1,300.5,322.44,249.09
2018,9,7,17,0,671.0,60.0,5.8,18.8,255.0,266.57,197.81
2018,9,7,17,15,577.5,56.0,5.65,18.35,199.5,195.29,136.25
2018,9,7,17,30,484.0,52.0,5.5,17.9,144.0,135.82,86.59
2018,9,7,17,45,274.0,39.5,5.4,17.5,88.5,66.42,37.52
2018,9,7,18,0,64.0,27.0,5.3,17.1,33.0,26.27,12.31
2018,9,7,18,15,42.0,15.0,5.15,16.9,18.0,13.64,0.0
2018,9,7,18,30,20.0,3.0,5.0,16.7,3.0,0.0,0.0
2018,9,7,18,45,10.0,1.5,4.85,16.45,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,8,5,45,100.5,9.0,4.4,14.85,13.0,0.0,0.0
2018,9,8,6,0,201.0,18.0,4.5,15.1,26.0,16.37,0.0
2018,9,8,6,15,345.5,27.5,4.55,15.4,65.5,39.8,15.99
2018,9,8,6,30,490.0,37.0,4.6,15.7,105.0,89.46,47.68
2018,9,8,6,45,453.5,50.5,4.65,16.0,134.5,130.53,84.25
2018,9,8,7,0,417.0,64.0,4.7,16.3,164.0,166.73,119.58
2018,9,8,7,15,300.0,98.0,4.65,16.6,179.0,190.62,146.67
2018,9,8,7,30,183.0,132.0,4.6,16.9,194.0,192.82,153.08
2018,9,8,7,45,231.5,149.5,4.55,17.2,241.0,247.75,198.9
2018,9,8,8,0,280.0,167.0,4.5,17.5,288.0,303.78,245.1
2018,9,8,8,15,297.0,186.0,4.5,17.75,328.5,349.54,282.38
2018,9,8,8,30,314.0,205.0,4.5,18.0,369.0,396.7,319.99
2018,9,8,8,45,396.5,203.5,4.45,18.3,429.5,476.23,382.78
2018,9,8,9,0,479.0,202.0,4.4,18.6,490.0,554.5,443.35
2018,9,8,9,15,640.5,159.5,4.45,18.85,573.0,661.28,526.21
2018,9,8,9,30,802.0,117.0,4.5,19.1,656.0,770.22,606.9
2018,9,8,9,45,857.0,103.0,4.5,19.35,706.0,827.11,645.61
2018,9,8,10,0,912.0,89.0,4.5,19.6,756.0,890.98,688.93
2018,9,8,10,15,919.5,90.5,4.5,19.75,785.5,929.43,714.0
2018,9,8,10,30,927.0,92.0,4.5,19.9,815.0,964.81,736.92
2018,9,8,10,45,932.0,93.0,4.55,20.1,837.0,994.0,755.77
2018,9,8,11,0,937.0,94.0,4.6,20.3,859.0,1019.64,772.23
2018,9,8,11,15,939.5,95.0,4.7,20.4,873.0,1039.1,785.32
2018,9,8,11,30,942.0,96.0,4.8,20.5,887.0,1054.68,795.93
2018,9,8,11,45,943.0,96.5,4.95,20.65,893.0,1064.23,802.91
2018,9,8,12,0,944.0,97.0,5.1,20.8,899.0,1069.74,807.3
2018,9,8,12,15,945.5,95.0,5.25,20.9,896.5,1068.95,807.71
2018,9,8,12,30,947.0,93.0,5.4,21.0,894.0,1064.07,805.47
2018,9,8,12,45,948.5,90.5,5.55,21.05,884.5,1054.54,800.3
2018,9,8,13,0,950.0,88.0,5.7,21.1,875.0,1040.93,792.4
2018,9,8,13,15,946.0,87.0,5.8,21.15,856.5,1019.6,778.83
2018,9,8,13,30,942.0,86.0,5.9,21.2,838.0,994.5,762.67
2018,9,8,13,45,936.0,85.0,6.0,21.25,812.5,963.92,742.61
2018,9,8,14,0,930.0,84.0,6.1,21.3,787.0,929.97,720.07
2018,9,8,14,15,922.0,83.0,6.15,21.25,754.5,891.1,693.87
2018,9,8,14,30,914.0,82.0,6.2,21.2,722.0,849.38,665.4
2018,9,8,14,45,903.0,80.0,6.25,21.2,683.0,801.58,632.07
2018,9,8,15,0,892.0,78.0,6.3,21.2,644.0,751.64,596.78
2018,9,8,15,15,877.0,76.0,6.3,21.2,600.0,697.06,557.4
2018,9,8,15,30,862.0,74.0,6.3,21.2,556.0,641.29,514.45
2018,9,8,15,45,843.0,71.5,6.3,20.9,508.0,581.71,467.57
2018,9,8,16,0,824.0,69.0,6.3,20.6,460.0,524.03,420.64
2018,9,8,16,15,797.5,66.5,6.3,20.25,409.5,460.32,367.52
2018,9,8,16,30,771.0,64.0,6.3,19.9,359.0,397.97,313.77
2018,9,8,16,45,730.0,60.0,6.25,19.5,306.0,330.56,254.58
2018,9,8,17,0,689.0,56.0,6.2,19.1,253.0,267.0,197.42
2018,9,8,17,15,623.5,50.5,6.15,18.6,201.0,200.46,138.61
2018,9,8,17,30,558.0,45.0,6.1,18.1,149.0,140.86,87.4
2018,9,8,17,45,432.0,37.5,6.0,17.65,102.5,81.86,43.51
2018,9,8,18,0,306.0,30.0,5.9,17.2,56.0,39.03,15.76
2018,9,8,18,15,169.0,17.5,5.85,16.9,30.0,15.92,0.0
2018,9,8,18,30,32.0,5.0,5.8,16.6,4.0,0.0,0.0
2018,9,8,18,45,16.0,2.5,5.7,16.35,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
