Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,5,45,8.0,3.5,4.2,14.45,4.0,0.0,0.0
2018,9,9,6,0,16.0,7.0,4.2,14.7,8.0,6.37,0.0
2018,9,9,6,15,8.0,18.0,4.2,15.05,18.5,16.5,6.18
2018,9,9,6,30,0.0,29.0,4.2,15.4,29.0,25.56,15.51
2018,9,9,6,45,0.0,46.0,4.15,15.7,46.0,40.63,28.63
2018,9,9,7,0,0.0,63.0,4.1,16.0,63.0,55.82,41.76
2018,9,9,7,15,3.0,85.5,4.0,16.25,86.5,77.07,59.74
2018,9,9,7,30,6.0,108.0,3.9,16.5,110.0,98.9,77.99
2018,9,9,7,45,37.5,137.0,3.75,16.8,153.0,143.31,114.56
2018,9,9,8,0,69.0,166.0,3.6,17.1,196.0,189.12,152.03
2018,9,9,8,15,145.5,192.5,3.55,17.4,265.0,267.69,215.93
2018,9,9,8,30,222.0,219.0,3.5,17.7,334.0,348.72,280.77
2018,9,9,8,45,228.0,240.0,3.4,18.05,367.5,386.39,309.56
2018,9,9,9,0,234.0,261.0,3.3,18.4,401.0,424.22,337.98
2018,9,9,9,15,253.5,277.0,3.4,18.65,438.5,477.99,378.61
2018,9,9,9,30,273.0,293.0,3.5,18.9,476.0,522.67,411.81
2018,9,9,9,45,398.0,269.5,3.55,19.2,551.5,626.67,491.04
2018,9,9,10,0,523.0,246.0,3.6,19.5,627.0,727.7,566.03
2018,9,9,10,15,693.5,186.5,3.7,19.75,713.0,843.77,650.81
2018,9,9,10,30,864.0,127.0,3.8,20.0,799.0,954.3,725.93
2018,9,9,10,45,910.0,110.5,3.85,20.25,835.5,993.05,750.29
2018,9,9,11,0,956.0,94.0,3.9,20.5,872.0,1039.02,779.93
2018,9,9,11,15,917.5,114.0,4.05,20.7,870.5,1038.77,779.22
2018,9,9,11,30,879.0,134.0,4.2,20.9,869.0,1032.94,775.25
2018,9,9,11,45,911.5,119.0,4.3,21.05,886.0,1057.39,791.65
2018,9,9,12,0,944.0,104.0,4.4,21.2,903.0,1077.96,805.27
2018,9,9,12,15,950.5,101.0,4.6,21.3,903.5,1081.07,808.66
2018,9,9,12,30,957.0,98.0,4.8,21.4,904.0,1080.04,809.76
2018,9,9,12,45,953.0,98.5,5.05,21.5,893.0,1068.12,804.04
2018,9,9,13,0,949.0,99.0,5.3,21.6,882.0,1052.22,795.58
2018,9,9,13,15,945.0,98.0,5.5,21.55,863.5,1030.8,783.31
2018,9,9,13,30,941.0,97.0,5.7,21.5,845.0,1005.62,768.33
2018,9,9,13,45,935.0,96.0,5.85,21.45,819.0,974.96,749.02
2018,9,9,14,0,929.0,95.0,6.0,21.4,793.0,940.92,727.17
2018,9,9,14,15,921.0,93.5,6.1,21.25,760.5,901.42,701.19
2018,9,9,14,30,913.0,92.0,6.2,21.1,728.0,859.07,672.87
2018,9,9,14,45,901.0,90.5,6.3,21.0,688.5,810.95,639.83
2018,9,9,15,0,889.0,89.0,6.4,20.9,649.0,760.78,604.82
2018,9,9,15,15,873.0,86.5,6.4,20.9,604.0,704.99,564.46
2018,9,9,15,30,857.0,84.0,6.4,20.9,559.0,651.6,522.84
2018,9,9,15,45,834.5,81.5,6.4,20.5,509.5,589.45,474.17
2018,9,9,16,0,812.0,79.0,6.4,20.1,460.0,527.53,424.15
2018,9,9,16,15,782.0,75.0,6.35,19.75,407.5,461.04,368.76
2018,9,9,16,30,752.0,71.0,6.3,19.4,355.0,396.38,313.13
2018,9,9,16,45,709.0,66.0,6.25,19.05,301.5,328.24,253.34
2018,9,9,17,0,666.0,61.0,6.2,18.7,248.0,263.82,195.54
2018,9,9,17,15,599.5,54.5,6.1,18.25,196.0,197.35,136.88
2018,9,9,17,30,533.0,48.0,6.0,17.8,144.0,138.81,86.69
2018,9,9,17,45,411.5,38.5,5.85,17.35,98.0,80.11,42.86
2018,9,9,18,0,290.0,29.0,5.7,16.9,52.0,36.94,13.61
2018,9,9,18,15,154.0,16.0,5.55,16.65,27.0,14.55,0.0
2018,9,9,18,30,18.0,3.0,5.4,16.4,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.3,16.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,8.5,4.35,14.35,11.5,0.0,0.0
2018,9,10,6,0,177.0,17.0,4.4,14.6,23.0,15.46,0.0
2018,9,10,6,15,312.0,27.5,4.4,14.9,60.5,39.52,15.29
2018,9,10,6,30,447.0,38.0,4.4,15.2,98.0,87.46,47.62
2018,9,10,6,45,533.5,45.0,4.4,15.55,148.0,140.91,89.56
2018,9,10,7,0,620.0,52.0,4.4,15.9,198.0,205.17,144.43
2018,9,10,7,15,669.5,58.0,4.3,16.15,251.0,268.16,201.22
2018,9,10,7,30,719.0,64.0,4.2,16.4,304.0,335.92,261.58
2018,9,10,7,45,751.5,68.5,4.1,16.7,356.5,399.82,317.73
2018,9,10,8,0,784.0,73.0,4.0,17.0,409.0,466.2,374.05
2018,9,10,8,15,807.5,76.5,3.9,17.35,459.0,528.73,425.38
2018,9,10,8,30,831.0,80.0,3.8,17.7,509.0,591.95,475.36
2018,9,10,8,45,848.0,83.5,3.7,18.05,555.5,651.3,520.62
2018,9,10,9,0,865.0,87.0,3.6,18.4,602.0,705.72,560.61
2018,9,10,9,15,880.5,88.0,3.6,18.7,644.0,758.92,597.16
2018,9,10,9,30,896.0,89.0,3.6,19.0,686.0,810.63,632.02
2018,9,10,9,45,908.5,89.5,3.55,19.35,722.5,857.55,662.54
2018,9,10,10,0,921.0,90.0,3.5,19.7,759.0,902.15,691.0
2018,9,10,10,15,927.5,92.0,3.6,19.95,788.0,940.45,715.96
2018,9,10,10,30,934.0,94.0,3.7,20.2,817.0,975.57,738.67
2018,9,10,10,45,938.0,95.0,3.75,20.5,838.0,1003.86,756.2
2018,9,10,11,0,942.0,96.0,3.8,20.8,859.0,1028.5,771.32
2018,9,10,11,15,944.0,97.0,3.9,21.0,872.5,1047.4,783.31
2018,9,10,11,30,946.0,98.0,4.0,21.2,886.0,1062.37,792.81
2018,9,10,11,45,946.0,99.0,4.1,21.4,891.5,1071.32,798.45
2018,9,10,12,0,946.0,100.0,4.2,21.6,897.0,1076.2,801.55
2018,9,10,12,15,944.0,100.5,4.3,21.7,894.0,1074.41,800.7
2018,9,10,12,30,942.0,101.0,4.4,21.8,891.0,1068.54,797.32
2018,9,10,12,45,938.5,101.0,4.55,21.85,880.0,1056.61,790.73
2018,9,10,13,0,935.0,101.0,4.7,21.9,869.0,1040.75,781.88
2018,9,10,13,15,930.0,101.0,4.85,21.9,850.5,1019.59,769.58
2018,9,10,13,30,925.0,101.0,5.0,21.9,832.0,994.77,754.7
2018,9,10,13,45,918.0,100.0,5.15,21.9,806.0,963.49,735.23
2018,9,10,14,0,911.0,99.0,5.3,21.9,780.0,928.95,713.3
2018,9,10,14,15,901.5,97.5,5.5,21.75,746.5,888.66,687.7
2018,9,10,14,30,892.0,96.0,5.7,21.6,713.0,845.69,659.73
2018,9,10,14,45,879.0,94.0,5.9,21.45,673.5,797.0,627.05
2018,9,10,15,0,866.0,92.0,6.1,21.3,634.0,746.42,592.34
2018,9,10,15,15,849.0,89.5,6.1,21.3,589.0,695.18,555.12
2018,9,10,15,30,832.0,87.0,6.1,21.3,544.0,638.09,510.92
2018,9,10,15,45,808.5,84.0,6.4,20.7,495.0,576.03,463.42
2018,9,10,16,0,785.0,81.0,6.7,20.1,446.0,514.39,414.36
2018,9,10,16,15,752.5,77.0,6.75,19.7,394.0,448.19,359.22
2018,9,10,16,30,720.0,73.0,6.8,19.3,342.0,384.16,304.13
2018,9,10,16,45,672.0,68.5,6.85,18.85,289.0,316.44,244.84
2018,9,10,17,0,624.0,64.0,6.9,18.4,236.0,253.66,188.63
2018,9,10,17,15,551.5,57.0,6.85,17.9,185.0,187.98,131.0
2018,9,10,17,30,479.0,50.0,6.8,17.4,134.0,131.05,82.61
2018,9,10,17,45,362.0,39.5,6.75,16.9,90.5,75.53,41.1
2018,9,10,18,0,245.0,29.0,6.7,16.4,47.0,34.88,11.55
2018,9,10,18,15,129.0,15.5,6.6,16.2,24.5,14.1,0.0
2018,9,10,18,30,13.0,2.0,6.5,16.0,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.45,15.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.35,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.25,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.25,14.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.4,14.55,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,6.5,14.7,20.0,14.55,0.0
2018,9,11,6,15,280.0,28.0,6.55,14.95,58.0,39.05,14.9
2018,9,11,6,30,427.0,40.0,6.6,15.2,96.0,87.95,48.72
2018,9,11,6,45,486.0,49.5,6.7,15.45,141.0,137.87,89.21
2018,9,11,7,0,545.0,59.0,6.8,15.7,186.0,195.18,139.4
2018,9,11,7,15,622.5,63.0,6.7,15.95,242.5,259.67,196.67
2018,9,11,7,30,700.0,67.0,6.6,16.2,299.0,333.2,261.78
2018,9,11,7,45,734.0,71.5,6.55,16.4,351.0,396.7,318.6
2018,9,11,8,0,768.0,76.0,6.5,16.6,403.0,462.87,376.05
2018,9,11,8,15,792.0,79.5,6.45,16.9,452.5,524.83,428.35
2018,9,11,8,30,816.0,83.0,6.4,17.2,502.0,587.56,479.61
2018,9,11,8,45,834.0,86.5,6.3,17.45,548.5,646.8,526.58
2018,9,11,9,0,852.0,90.0,6.2,17.7,595.0,705.51,571.74
2018,9,11,9,15,866.0,92.5,6.15,17.9,637.0,754.19,606.5
2018,9,11,9,30,880.0,95.0,6.1,18.1,679.0,805.71,642.89
2018,9,11,9,45,889.5,97.0,6.05,18.35,714.0,851.11,674.11
2018,9,11,10,0,899.0,99.0,6.0,18.6,749.0,894.04,703.16
2018,9,11,10,15,907.0,99.5,5.95,18.75,777.5,931.29,728.1
2018,9,11,10,30,915.0,100.0,5.9,18.9,806.0,965.52,750.71
2018,9,11,10,45,921.5,100.5,5.85,19.05,828.0,995.1,769.91
2018,9,11,11,0,928.0,101.0,5.8,19.2,850.0,1021.22,786.62
2018,9,11,11,15,932.5,100.5,5.85,19.25,864.0,1040.64,799.68
2018,9,11,11,30,937.0,100.0,5.9,19.3,878.0,1056.24,810.21
2018,9,11,11,45,940.0,100.0,5.95,19.4,884.5,1066.96,817.34
2018,9,11,12,0,943.0,100.0,6.0,19.5,891.0,1073.67,821.84
2018,9,11,12,15,945.5,97.5,6.1,19.45,889.0,1073.05,822.27
2018,9,11,12,30,948.0,95.0,6.2,19.4,887.0,1068.33,820.01
2018,9,11,12,45,949.5,93.0,6.3,19.4,877.5,1059.03,814.53
2018,9,11,13,0,951.0,91.0,6.4,19.4,868.0,1045.65,806.3
2018,9,11,13,15,948.0,89.5,6.5,19.35,849.5,1024.4,792.76
2018,9,11,13,30,945.0,88.0,6.6,19.3,831.0,999.34,776.54
2018,9,11,13,45,940.0,86.0,6.65,19.25,805.0,968.18,755.66
2018,9,11,14,0,935.0,84.0,6.7,19.2,779.0,933.59,732.24
2018,9,11,14,15,926.5,83.0,6.75,19.05,746.0,893.84,705.2
2018,9,11,14,30,918.0,82.0,6.8,18.9,713.0,851.25,675.86
2018,9,11,14,45,907.0,79.5,6.85,18.8,673.5,802.46,641.45
2018,9,11,15,0,896.0,77.0,6.9,18.7,634.0,751.55,605.03
2018,9,11,15,15,880.5,75.5,6.9,18.7,589.5,696.76,564.8
2018,9,11,15,30,865.0,74.0,6.9,18.7,545.0,640.83,520.85
2018,9,11,15,45,843.0,71.5,6.85,18.3,496.0,579.15,471.56
2018,9,11,16,0,821.0,69.0,6.8,17.9,447.0,519.82,422.58
2018,9,11,16,15,789.5,66.0,6.75,17.65,394.5,453.24,366.08
2018,9,11,16,30,758.0,63.0,6.7,17.4,342.0,388.67,309.54
2018,9,11,16,45,712.0,59.0,6.65,17.15,289.0,320.28,248.64
2018,9,11,17,0,666.0,55.0,6.6,16.9,236.0,256.4,190.55
2018,9,11,17,15,593.5,49.5,6.5,16.6,184.5,189.36,131.0
2018,9,11,17,30,521.0,44.0,6.4,16.3,133.0,131.46,81.3
2018,9,11,17,45,390.5,35.5,6.3,16.0,89.0,74.04,38.73
2018,9,11,18,0,260.0,27.0,6.2,15.7,45.0,33.04,8.11
2018,9,11,18,15,138.0,15.0,6.1,15.55,23.5,13.64,0.0
2018,9,11,18,30,16.0,3.0,6.0,15.4,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,5.95,15.25,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,12,5,45,61.0,7.5,4.75,14.5,9.0,0.0,0.0
2018,9,12,6,0,122.0,15.0,4.7,14.7,18.0,13.64,0.0
2018,9,12,6,15,271.0,27.0,4.8,14.95,55.5,38.17,13.62
2018,9,12,6,30,420.0,39.0,4.9,15.2,93.0,87.04,48.09
2018,9,12,6,45,432.0,50.5,4.95,15.5,128.5,130.16,84.96
2018,9,12,7,0,444.0,62.0,5.0,15.8,164.0,174.68,125.69
2018,9,12,7,15,413.0,82.5,4.95,15.95,196.5,213.09,163.12
2018,9,12,7,30,382.0,103.0,4.9,16.1,229.0,249.85,197.9
2018,9,12,7,45,384.5,123.5,4.9,16.25,268.5,296.75,239.12
2018,9,12,8,0,387.0,144.0,4.9,16.4,308.0,343.44,278.92
2018,9,12,8,15,371.5,167.5,4.85,16.6,340.5,382.95,311.56
2018,9,12,8,30,356.0,191.0,4.8,16.8,373.0,411.09,334.2
2018,9,12,8,45,353.5,212.0,4.7,17.05,406.5,451.05,365.29
2018,9,12,9,0,351.0,233.0,4.6,17.3,440.0,489.96,394.7
2018,9,12,9,15,418.5,229.5,4.6,17.55,493.5,566.23,453.7
2018,9,12,9,30,486.0,226.0,4.6,17.8,547.0,636.66,507.18
2018,9,12,9,45,572.5,207.5,4.55,18.05,605.0,710.75,562.84
2018,9,12,10,0,659.0,189.0,4.5,18.3,663.0,795.32,624.71
2018,9,12,10,15,650.0,201.5,4.55,18.45,684.5,823.53,643.55
2018,9,12,10,30,641.0,214.0,4.6,18.6,706.0,848.53,660.25
2018,9,12,10,45,604.0,240.0,4.6,18.8,714.0,857.11,663.93
2018,9,12,11,0,567.0,266.0,4.6,19.0,722.0,857.53,662.02
2018,9,12,11,15,607.0,254.0,4.7,19.05,749.5,899.55,692.82
2018,9,12,11,30,647.0,242.0,4.8,19.1,777.0,936.17,719.57
2018,9,12,11,45,644.5,244.5,4.85,19.15,780.0,942.06,723.38
2018,9,12,12,0,642.0,247.0,4.9,19.2,783.0,944.81,725.29
2018,9,12,12,15,586.5,270.5,5.05,19.2,759.0,907.8,698.85
2018,9,12,12,30,531.0,294.0,5.2,19.2,735.0,873.5,674.1
2018,9,12,12,45,565.0,273.0,5.3,19.2,737.0,879.76,680.75
2018,9,12,13,0,599.0,252.0,5.4,19.2,739.0,887.15,687.93
2018,9,12,13,15,720.5,190.5,5.5,19.1,763.5,929.67,721.15
2018,9,12,13,30,842.0,129.0,5.6,19.0,788.0,955.85,741.19
2018,9,12,13,45,827.5,130.0,5.7,18.95,760.0,921.16,717.89
2018,9,12,14,0,813.0,131.0,5.8,18.9,732.0,883.86,692.86
2018,9,12,14,15,733.0,153.0,5.85,18.75,676.5,814.63,644.14
2018,9,12,14,30,653.0,175.0,5.9,18.6,621.0,743.26,592.42
2018,9,12,14,45,572.0,188.5,5.95,18.45,563.0,664.8,532.9
2018,9,12,15,0,491.0,202.0,6.0,18.3,505.0,586.45,472.42
2018,9,12,15,15,321.5,214.5,6.0,18.3,407.0,446.03,360.75
2018,9,12,15,30,152.0,227.0,6.0,18.3,309.0,323.84,261.27
2018,9,12,15,45,207.5,199.5,6.15,17.8,300.5,319.55,259.57
2018,9,12,16,0,263.0,172.0,6.3,17.3,292.0,316.31,257.59
2018,9,12,16,15,278.5,150.0,6.25,17.05,263.5,284.87,231.22
2018,9,12,16,30,294.0,128.0,6.2,16.8,235.0,251.31,202.11
2018,9,12,16,45,422.5,96.5,6.2,16.55,223.5,251.39,197.63
2018,9,12,17,0,551.0,65.0,6.2,16.3,212.0,231.85,173.67
2018,9,12,17,15,429.0,59.5,6.05,16.05,158.5,161.21,113.74
2018,9,12,17,30,307.0,54.0,5.9,15.8,105.0,103.96,67.71
2018,9,12,17,45,191.5,38.0,5.8,15.6,66.0,55.41,31.46
2018,9,12,18,0,76.0,22.0,5.7,15.4,27.0,21.41,2.07
2018,9,12,18,15,38.0,11.0,5.55,15.3,13.5,10.01,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,5,45,18.5,5.5,3.15,14.8,6.0,0.0,0.0
2018,9,13,6,0,37.0,11.0,3.2,15.0,12.0,10.01,0.0
2018,9,13,6,15,176.0,25.5,3.35,15.25,46.0,31.69,10.54
2018,9,13,6,30,315.0,40.0,3.5,15.5,80.0,76.86,43.97
2018,9,13,6,45,447.0,45.5,3.7,15.75,131.5,128.86,83.09
2018,9,13,7,0,579.0,51.0,3.9,16.0,183.0,197.5,139.61
2018,9,13,7,15,634.0,56.0,3.95,16.25,234.5,258.62,194.51
2018,9,13,7,30,689.0,61.0,4.0,16.5,286.0,325.35,253.86
2018,9,13,7,45,726.0,65.5,4.05,16.7,338.0,389.44,310.29
2018,9,13,8,0,763.0,70.0,4.1,16.9,390.0,456.58,367.52
2018,9,13,8,15,782.0,74.0,4.1,17.15,437.5,516.01,416.86
2018,9,13,8,30,801.0,78.0,4.1,17.4,485.0,575.68,464.72
2018,9,13,8,45,812.5,83.0,4.1,17.65,528.5,631.5,508.06
2018,9,13,9,0,824.0,88.0,4.1,17.9,572.0,686.2,549.24
2018,9,13,9,15,850.5,86.5,4.05,18.1,616.5,738.46,585.73
2018,9,13,9,30,877.0,85.0,4.0,18.3,661.0,794.74,624.52
2018,9,13,9,45,885.0,88.0,3.95,18.5,696.0,839.76,654.54
2018,9,13,10,0,893.0,91.0,3.9,18.7,731.0,882.22,682.42
2018,9,13,10,15,901.0,92.0,3.9,18.8,759.5,919.69,707.03
2018,9,13,10,30,909.0,93.0,3.9,18.9,788.0,954.15,729.44
2018,9,13,10,45,914.0,94.0,3.9,19.05,809.0,982.56,747.45
2018,9,13,11,0,919.0,95.0,3.9,19.2,830.0,1007.45,763.08
2018,9,13,11,15,922.5,95.0,3.9,19.3,843.5,1026.11,774.68
2018,9,13,11,30,926.0,95.0,3.9,19.4,857.0,1040.96,783.83
2018,9,13,11,45,927.5,95.5,3.9,19.45,863.0,1050.45,789.67
2018,9,13,12,0,929.0,96.0,3.9,19.5,869.0,1055.95,793.0
2018,9,13,12,15,857.5,133.0,4.0,19.5,844.5,1022.77,771.31
2018,9,13,12,30,786.0,170.0,4.1,19.5,820.0,997.63,755.3
2018,9,13,12,45,722.0,199.0,4.2,19.55,790.5,964.81,733.75
2018,9,13,13,0,658.0,228.0,4.3,19.6,761.0,921.47,704.8
2018,9,13,13,15,630.5,233.5,4.4,19.55,734.5,887.45,681.95
2018,9,13,13,30,603.0,239.0,4.5,19.5,708.0,851.44,657.47
2018,9,13,13,45,591.0,233.0,4.6,19.45,680.0,816.83,634.25
2018,9,13,14,0,579.0,227.0,4.7,19.4,652.0,775.52,605.95
2018,9,13,14,15,612.5,202.0,4.8,19.3,633.5,762.42,598.9
2018,9,13,14,30,646.0,177.0,4.9,19.2,615.0,739.38,584.32
2018,9,13,14,45,627.5,169.5,4.95,19.1,575.0,688.69,547.5
2018,9,13,15,0,609.0,162.0,5.0,19.0,535.0,637.41,509.62
2018,9,13,15,15,544.0,167.0,5.0,19.0,481.5,561.19,450.85
2018,9,13,15,30,479.0,172.0,5.0,19.0,428.0,495.45,399.08
2018,9,13,15,45,586.0,131.0,5.05,18.65,415.0,493.55,398.83
2018,9,13,16,0,693.0,90.0,5.1,18.3,402.0,473.14,382.3
2018,9,13,16,15,707.5,76.5,5.1,18.05,362.0,423.74,340.27
2018,9,13,16,30,722.0,63.0,5.1,17.8,322.0,371.86,294.38
2018,9,13,16,45,660.0,60.0,5.1,17.55,267.5,301.1,232.46
2018,9,13,17,0,598.0,57.0,5.1,17.3,213.0,236.59,175.01
2018,9,13,17,15,549.5,49.0,5.0,16.95,167.0,177.33,121.83
2018,9,13,17,30,501.0,41.0,4.9,16.6,121.0,123.84,75.32
2018,9,13,17,45,370.0,32.0,4.8,16.25,79.0,67.67,33.9
2018,9,13,18,0,239.0,23.0,4.7,15.9,37.0,27.72,0.0
2018,9,13,18,15,119.5,11.5,4.6,15.7,18.5,10.46,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,5,45,9.5,3.0,2.35,13.8,3.0,0.0,0.0
2018,9,14,6,0,19.0,6.0,2.4,14.0,6.0,5.46,0.0
2018,9,14,6,15,66.5,18.5,2.5,14.3,25.5,20.11,4.94
2018,9,14,6,30,114.0,31.0,2.6,14.6,45.0,42.96,24.8
2018,9,14,6,45,117.5,46.0,2.75,14.85,66.5,66.33,45.2
2018,9,14,7,0,121.0,61.0,2.9,15.1,88.0,90.3,66.72
2018,9,14,7,15,111.0,93.5,2.9,15.35,123.5,124.21,96.91
2018,9,14,7,30,101.0,126.0,2.9,15.6,159.0,159.93,127.84
2018,9,14,7,45,128.5,147.5,2.95,15.8,196.5,199.89,161.23
2018,9,14,8,0,156.0,169.0,3.0,16.0,234.0,243.12,196.95
2018,9,14,8,15,129.5,189.5,2.95,16.3,248.0,258.88,209.46
2018,9,14,8,30,103.0,210.0,2.9,16.6,262.0,263.24,212.27
2018,9,14,8,45,129.5,233.5,2.9,16.9,305.0,319.1,256.56
2018,9,14,9,0,156.0,257.0,2.9,17.2,348.0,369.18,295.43
2018,9,14,9,15,203.5,274.0,2.9,17.45,401.5,430.47,342.9
2018,9,14,9,30,251.0,291.0,2.9,17.7,455.0,507.77,401.39
2018,9,14,9,45,259.5,306.5,2.9,18.0,484.0,542.78,426.28
2018,9,14,10,0,268.0,322.0,2.9,18.3,513.0,577.54,450.87
2018,9,14,10,15,288.5,330.5,2.9,18.5,543.5,615.26,477.9
2018,9,14,10,30,309.0,339.0,2.9,18.7,574.0,653.04,504.66
2018,9,14,10,45,418.5,308.5,2.9,18.9,636.5,748.66,574.89
2018,9,14,11,0,528.0,278.0,2.9,19.1,699.0,833.94,636.07
2018,9,14,11,15,598.0,253.0,3.0,19.3,737.0,891.19,676.54
2018,9,14,11,30,668.0,228.0,3.1,19.5,775.0,944.39,713.69
2018,9,14,11,45,678.0,223.0,3.15,19.65,781.5,955.16,720.25
2018,9,14,12,0,688.0,218.0,3.2,19.8,788.0,962.75,725.14
2018,9,14,12,15,578.0,267.5,3.35,19.9,745.0,897.09,679.16
2018,9,14,12,30,468.0,317.0,3.5,20.0,702.0,835.03,634.07
2018,9,14,12,45,423.0,331.0,3.6,20.05,675.5,799.26,608.79
2018,9,14,13,0,378.0,345.0,3.7,20.1,649.0,747.98,572.37
2018,9,14,13,15,336.0,348.5,3.85,20.1,614.5,703.39,540.63
2018,9,14,13,30,294.0,352.0,4.0,20.1,580.0,658.86,508.43
2018,9,14,13,45,381.0,304.5,4.1,20.05,589.5,679.13,527.27
2018,9,14,14,0,468.0,257.0,4.2,20.0,599.0,708.23,551.71
2018,9,14,14,15,683.0,170.0,4.35,19.9,643.5,789.66,616.7
2018,9,14,14,30,898.0,83.0,4.5,19.8,688.0,834.22,650.7
2018,9,14,14,45,885.5,81.5,4.6,19.7,649.0,785.93,617.71
2018,9,14,15,0,873.0,80.0,4.7,19.6,610.0,735.72,583.31
2018,9,14,15,15,856.5,77.0,4.7,19.6,565.0,679.47,543.1
2018,9,14,15,30,840.0,74.0,4.7,19.6,520.0,622.26,499.04
2018,9,14,15,45,817.5,72.0,4.9,19.2,472.0,564.85,454.69
2018,9,14,16,0,795.0,70.0,5.1,18.8,424.0,504.34,406.19
2018,9,14,16,15,735.0,69.5,5.1,18.5,365.5,428.44,343.27
2018,9,14,16,30,675.0,69.0,5.1,18.2,307.0,357.86,283.05
2018,9,14,16,45,600.0,65.5,5.15,17.9,251.5,284.77,219.89
2018,9,14,17,0,525.0,62.0,5.2,17.6,196.0,219.94,163.06
2018,9,14,17,15,426.5,54.5,5.2,17.3,147.0,154.64,107.38
2018,9,14,17,30,328.0,47.0,5.2,17.0,98.0,99.87,62.78
2018,9,14,17,45,224.0,34.0,5.2,16.65,62.5,54.31,28.56
2018,9,14,18,0,120.0,21.0,5.2,16.3,27.0,21.26,0.0
2018,9,14,18,15,60.0,10.5,5.15,16.1,13.5,9.55,0.0
2018,9,14,18,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,5,45,65.0,6.5,4.0,14.4,8.0,0.0,0.0
2018,9,15,6,0,130.0,13.0,4.0,14.5,16.0,11.82,0.0
2018,9,15,6,15,272.5,23.5,4.15,14.7,50.0,36.34,8.94
2018,9,15,6,30,415.0,34.0,4.3,14.9,84.0,84.12,45.44
2018,9,15,6,45,428.5,44.5,4.4,15.1,118.5,126.25,81.9
2018,9,15,7,0,442.0,55.0,4.5,15.3,153.0,169.95,122.14
2018,9,15,7,15,263.5,89.5,4.5,15.55,152.0,171.65,132.78
2018,9,15,7,30,85.0,124.0,4.5,15.8,151.0,147.85,118.09
2018,9,15,7,45,128.0,146.0,4.55,16.0,195.0,198.69,160.62
2018,9,15,8,0,171.0,168.0,4.6,16.2,239.0,250.07,203.26
2018,9,15,8,15,210.0,185.0,4.6,16.45,283.0,298.99,243.45
2018,9,15,8,30,249.0,202.0,4.6,16.7,327.0,360.63,293.2
2018,9,15,8,45,173.0,226.0,4.6,16.9,316.5,340.45,275.57
2018,9,15,9,0,97.0,250.0,4.6,17.1,306.0,310.73,249.85
2018,9,15,9,15,118.5,272.0,4.65,17.3,345.5,365.36,292.9
2018,9,15,9,30,140.0,294.0,4.7,17.5,385.0,411.4,328.52
2018,9,15,9,45,92.0,281.5,4.7,17.7,342.5,351.55,279.92
2018,9,15,10,0,44.0,269.0,4.7,17.9,300.0,300.13,237.64
2018,9,15,10,15,172.5,292.5,4.75,18.05,422.0,456.42,362.8
2018,9,15,10,30,301.0,316.0,4.8,18.2,544.0,621.84,489.91
2018,9,15,10,45,514.5,249.5,4.8,18.35,652.5,779.48,610.46
2018,9,15,11,0,728.0,183.0,4.8,18.5,761.0,935.08,722.95
2018,9,15,11,15,760.0,173.5,4.85,18.55,785.5,969.07,745.48
2018,9,15,11,30,792.0,164.0,4.9,18.6,810.0,993.63,762.22
2018,9,15,11,45,829.5,147.0,4.95,18.7,827.5,1019.89,780.12
2018,9,15,12,0,867.0,130.0,5.0,18.8,845.0,1030.65,787.38
2018,9,15,12,15,910.5,109.5,5.1,18.8,858.0,1051.98,802.91
2018,9,15,12,30,954.0,89.0,5.2,18.8,871.0,1068.46,815.15
2018,9,15,12,45,824.5,144.5,5.3,18.8,814.0,1001.85,769.99
2018,9,15,13,0,695.0,200.0,5.4,18.8,757.0,929.13,720.25
2018,9,15,13,15,759.5,169.0,5.45,18.8,764.5,944.39,732.45
2018,9,15,13,30,824.0,138.0,5.5,18.8,772.0,948.36,736.27
2018,9,15,13,45,863.5,117.0,5.55,18.75,761.5,930.47,724.85
2018,9,15,14,0,903.0,96.0,5.6,18.7,751.0,916.75,716.61
2018,9,15,14,15,910.5,87.5,5.65,18.6,722.5,883.09,694.1
2018,9,15,14,30,918.0,79.0,5.7,18.5,694.0,845.46,668.63
2018,9,15,14,45,906.5,77.5,5.75,18.4,654.5,797.06,634.94
2018,9,15,15,0,895.0,76.0,5.8,18.3,615.0,746.6,599.3
2018,9,15,15,15,878.5,74.0,5.8,18.3,570.0,690.36,558.34
2018,9,15,15,30,862.0,72.0,5.8,18.3,525.0,633.11,513.49
2018,9,15,15,45,771.5,82.0,5.95,17.95,458.5,548.1,445.93
2018,9,15,16,0,681.0,92.0,6.1,17.6,392.0,467.48,380.23
2018,9,15,16,15,460.5,110.0,6.1,17.35,302.0,336.76,272.78
2018,9,15,16,30,240.0,128.0,6.1,17.1,212.0,228.79,183.66
2018,9,15,16,45,259.0,106.0,6.15,16.85,183.0,197.38,155.5
2018,9,15,17,0,278.0,84.0,6.2,16.6,154.0,167.83,127.64
2018,9,15,17,15,327.5,63.0,6.1,16.25,126.0,138.25,97.86
2018,9,15,17,30,377.0,42.0,6.0,15.9,98.0,104.02,64.21
2018,9,15,17,45,279.0,30.5,5.9,15.6,63.0,56.94,28.21
2018,9,15,18,0,181.0,19.0,5.8,15.3,28.0,21.63,0.0
2018,9,15,18,15,90.5,9.5,5.65,15.1,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,14.05,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.3,15.0,10.91,0.0
2018,9,16,6,15,267.0,22.5,3.0,14.7,47.5,35.56,7.05
2018,9,16,6,30,397.0,33.0,3.1,15.1,80.0,81.85,44.11
2018,9,16,6,45,421.0,44.0,3.25,15.5,116.0,125.23,81.14
2018,9,16,7,0,445.0,55.0,3.4,15.9,152.0,171.56,122.95
2018,9,16,7,15,414.0,77.0,3.4,16.2,186.5,211.42,161.45
2018,9,16,7,30,383.0,99.0,3.4,16.5,221.0,249.7,197.21
2018,9,16,7,45,570.5,84.5,3.4,16.75,301.5,345.66,276.47
2018,9,16,8,0,758.0,70.0,3.4,17.0,382.0,457.76,368.07
2018,9,16,8,15,803.5,69.0,3.35,17.3,436.5,525.99,423.58
2018,9,16,8,30,849.0,68.0,3.3,17.6,491.0,594.12,477.46
2018,9,16,8,45,867.0,69.5,3.3,17.85,537.0,652.07,521.97
2018,9,16,9,0,885.0,71.0,3.3,18.1,583.0,709.34,563.45
2018,9,16,9,15,898.5,73.0,3.3,18.35,624.5,762.8,600.15
2018,9,16,9,30,912.0,75.0,3.3,18.6,666.0,814.54,635.01
2018,9,16,9,45,922.0,76.0,3.3,18.85,701.0,860.22,665.05
2018,9,16,10,0,932.0,77.0,3.3,19.1,736.0,903.34,692.97
2018,9,16,10,15,939.0,78.0,3.3,19.3,764.5,940.95,716.93
2018,9,16,10,30,946.0,79.0,3.3,19.5,793.0,975.35,738.57
2018,9,16,10,45,950.5,80.5,3.3,19.65,814.5,1004.52,756.72
2018,9,16,11,0,955.0,82.0,3.3,19.8,836.0,1030.01,772.4
2018,9,16,11,15,958.0,82.0,3.3,19.95,849.0,1048.49,783.46
2018,9,16,11,30,961.0,82.0,3.3,20.1,862.0,1062.99,792.03
2018,9,16,11,45,962.5,82.0,3.35,20.2,867.5,1071.91,797.65
2018,9,16,12,0,964.0,82.0,3.4,20.3,873.0,1076.69,800.73
2018,9,16,12,15,963.5,82.5,3.5,20.35,871.0,1075.84,800.85
2018,9,16,12,30,963.0,83.0,3.6,20.4,869.0,1070.82,798.4
2018,9,16,12,45,959.5,83.5,3.65,20.4,857.5,1058.67,791.11
2018,9,16,13,0,956.0,84.0,3.7,20.4,846.0,1042.5,781.29
2018,9,16,13,15,952.0,83.0,3.8,20.35,827.0,1020.22,767.98
2018,9,16,13,30,948.0,82.0,3.9,20.3,808.0,994.17,752.11
2018,9,16,13,45,942.5,80.5,4.0,20.3,781.5,962.53,732.22
2018,9,16,14,0,937.0,79.0,4.1,20.3,755.0,927.48,709.85
2018,9,16,14,15,928.0,78.0,4.2,20.15,721.5,886.78,683.72
2018,9,16,14,30,919.0,77.0,4.3,20.0,688.0,843.31,655.31
2018,9,16,14,45,907.0,75.0,4.45,19.9,648.0,793.85,622.46
2018,9,16,15,0,895.0,73.0,4.6,19.8,608.0,742.38,587.63
2018,9,16,15,15,878.5,71.0,4.6,19.8,563.0,686.09,547.57
2018,9,16,15,30,862.0,69.0,4.6,19.8,518.0,628.8,503.66
2018,9,16,15,45,840.0,66.5,4.8,19.35,469.0,567.08,456.23
2018,9,16,16,0,818.0,64.0,5.0,18.9,420.0,507.85,408.7
2018,9,16,16,15,786.5,60.5,5.05,18.6,368.0,440.88,352.69
2018,9,16,16,30,755.0,57.0,5.1,18.3,316.0,375.98,296.44
2018,9,16,16,45,693.5,54.0,5.15,18.0,261.0,303.66,233.02
2018,9,16,17,0,632.0,51.0,5.2,17.7,206.0,237.79,174.11
2018,9,16,17,15,564.0,44.0,5.1,17.35,157.5,173.11,116.9
2018,9,16,17,30,496.0,37.0,5.0,17.0,109.0,116.94,69.12
2018,9,16,17,45,357.0,28.0,4.95,16.6,68.5,61.11,27.77
2018,9,16,18,0,218.0,19.0,4.9,16.2,28.0,22.37,0.0
2018,9,16,18,15,109.0,9.5,4.75,16.0,14.0,8.64,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,3.1,14.2,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,3.2,14.4,8.0,6.37,0.0
2018,9,17,6,15,46.0,14.0,3.35,14.7,17.0,15.36,0.08
2018,9,17,6,30,46.0,21.0,3.5,15.0,26.0,26.13,13.63
2018,9,17,6,45,23.0,36.5,3.65,15.3,39.0,37.21,24.63
2018,9,17,7,0,0.0,52.0,3.8,15.6,52.0,46.05,33.44
2018,9,17,7,15,22.5,83.5,3.85,15.8,90.5,84.27,65.43
2018,9,17,7,30,45.0,115.0,3.9,16.0,129.0,124.67,99.27
2018,9,17,7,45,87.5,140.5,3.9,16.25,174.0,170.93,137.69
2018,9,17,8,0,130.0,166.0,3.9,16.5,219.0,229.01,185.61
2018,9,17,8,15,137.0,188.5,3.95,16.7,250.5,263.74,213.85
2018,9,17,8,30,144.0,211.0,4.0,16.9,282.0,299.15,242.16
2018,9,17,8,45,190.5,229.5,4.0,17.1,333.0,356.92,288.41
2018,9,17,9,0,237.0,248.0,4.0,17.3,384.0,419.02,337.3
2018,9,17,9,15,230.0,268.5,4.05,17.45,408.5,446.85,357.91
2018,9,17,9,30,223.0,289.0,4.1,17.6,433.0,473.5,377.41
2018,9,17,9,45,239.0,303.5,4.15,17.8,465.5,511.76,406.09
2018,9,17,10,0,255.0,318.0,4.2,18.0,498.0,564.63,445.15
2018,9,17,10,15,303.5,318.0,4.35,18.1,540.5,618.05,485.86
2018,9,17,10,30,352.0,318.0,4.5,18.2,583.0,673.1,527.45
2018,9,17,10,45,323.0,336.5,4.6,18.35,584.5,675.1,527.26
2018,9,17,11,0,294.0,355.0,4.7,18.5,586.0,674.42,525.38
2018,9,17,11,15,238.5,371.0,4.85,18.5,560.5,642.35,500.22
2018,9,17,11,30,183.0,387.0,5.0,18.5,535.0,590.24,460.28
2018,9,17,11,45,158.5,391.5,5.1,18.55,520.0,572.02,446.09
2018,9,17,12,0,134.0,396.0,5.2,18.6,505.0,552.72,430.91
2018,9,17,12,15,134.0,394.0,5.35,18.55,503.0,550.37,429.67
2018,9,17,12,30,134.0,392.0,5.5,18.5,501.0,547.28,427.87
2018,9,17,12,45,172.0,384.5,5.65,18.5,522.5,575.43,450.93
2018,9,17,13,0,210.0,377.0,5.8,18.5,544.0,601.84,472.57
2018,9,17,13,15,217.0,366.5,5.85,18.4,535.5,592.86,466.68
2018,9,17,13,30,224.0,356.0,5.9,18.3,527.0,582.65,460.0
2018,9,17,13,45,401.5,286.5,6.0,18.2,579.5,694.27,550.33
2018,9,17,14,0,579.0,217.0,6.1,18.1,632.0,770.16,612.62
2018,9,17,14,15,741.5,150.5,6.1,18.0,656.5,817.88,650.97
2018,9,17,14,30,904.0,84.0,6.1,17.9,681.0,838.19,667.41
2018,9,17,14,45,891.5,82.0,6.15,17.75,641.0,788.87,632.51
2018,9,17,15,0,879.0,80.0,6.2,17.6,601.0,737.63,595.99
2018,9,17,15,15,861.5,78.0,6.2,17.6,556.0,681.34,554.35
2018,9,17,15,30,844.0,76.0,6.2,17.6,511.0,624.18,509.02
2018,9,17,15,45,821.0,72.5,6.15,17.3,462.0,564.59,460.91
2018,9,17,16,0,798.0,69.0,6.1,17.0,413.0,501.86,408.89
2018,9,17,16,15,765.0,66.0,6.05,16.75,361.5,435.79,352.45
2018,9,17,16,30,732.0,63.0,6.0,16.5,310.0,371.96,296.16
2018,9,17,16,45,681.5,57.5,5.95,16.25,257.0,302.14,233.82
2018,9,17,17,0,631.0,52.0,5.9,16.0,204.0,237.54,175.02
2018,9,17,17,15,548.5,45.5,5.8,15.75,154.0,170.45,115.84
2018,9,17,17,30,466.0,39.0,5.7,15.5,104.0,113.59,67.85
2018,9,17,17,45,319.5,28.5,5.6,15.2,64.5,57.82,25.91
2018,9,17,18,0,173.0,18.0,5.5,14.9,25.0,20.14,0.0
2018,9,17,18,15,86.5,9.0,5.45,14.8,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.2,1.0,0.91,0.0
2018,9,18,6,15,0.0,4.5,3.9,14.4,4.5,3.94,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.6,8.0,7.02,0.02
2018,9,18,6,45,0.0,12.0,4.15,14.8,12.0,10.53,3.21
2018,9,18,7,0,0.0,16.0,4.3,15.0,16.0,14.06,6.33
2018,9,18,7,15,0.0,26.5,4.25,15.2,26.5,23.32,14.32
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,32.6,22.27
2018,9,18,7,45,0.0,69.5,4.2,15.6,69.5,61.44,46.73
2018,9,18,8,0,0.0,102.0,4.2,15.8,102.0,91.24,71.64
2018,9,18,8,15,0.0,97.5,4.2,16.0,97.5,86.85,67.67
2018,9,18,8,30,0.0,93.0,4.2,16.2,93.0,82.58,63.84
2018,9,18,8,45,0.0,99.0,4.2,16.45,99.0,88.01,68.09
2018,9,18,9,0,0.0,105.0,4.2,16.7,105.0,93.47,72.32
2018,9,18,9,15,2.5,138.5,4.2,16.9,140.0,126.37,99.15
2018,9,18,9,30,5.0,172.0,4.2,17.1,175.0,159.97,126.19
2018,9,18,9,45,6.5,188.0,4.25,17.25,192.5,176.55,139.23
2018,9,18,10,0,8.0,204.0,4.3,17.4,210.0,193.32,152.38
2018,9,18,10,15,9.5,217.5,4.3,17.55,224.5,207.84,163.66
2018,9,18,10,30,11.0,231.0,4.3,17.7,239.0,222.49,175.0
2018,9,18,10,45,16.5,259.0,4.3,17.85,271.5,255.25,200.71
2018,9,18,11,0,22.0,287.0,4.3,18.0,304.0,288.48,226.54
2018,9,18,11,15,18.5,274.5,4.3,18.1,289.0,272.94,213.97
2018,9,18,11,30,15.0,262.0,4.3,18.2,274.0,257.34,201.48
2018,9,18,11,45,14.5,260.5,4.3,18.3,272.0,255.47,199.88
2018,9,18,12,0,14.0,259.0,4.3,18.4,270.0,253.54,198.25
2018,9,18,12,15,13.5,255.5,4.4,18.45,266.0,249.6,195.18
2018,9,18,12,30,13.0,252.0,4.5,18.5,262.0,245.61,192.1
2018,9,18,12,45,16.5,263.5,4.6,18.55,276.5,260.24,203.82
2018,9,18,13,0,20.0,275.0,4.7,18.6,291.0,274.81,215.46
2018,9,18,13,15,16.5,258.0,4.85,18.55,271.0,254.42,199.61
2018,9,18,13,30,13.0,241.0,5.0,18.5,251.0,234.21,183.89
2018,9,18,13,45,16.5,248.0,5.15,18.5,260.0,244.02,192.11
2018,9,18,14,0,20.0,255.0,5.3,18.5,269.0,253.67,200.19
2018,9,18,14,15,16.0,235.5,5.45,18.35,246.5,230.66,182.26
2018,9,18,14,30,12.0,216.0,5.6,18.2,224.0,208.02,164.53
2018,9,18,14,45,12.0,208.0,5.75,18.1,215.5,200.02,158.58
2018,9,18,15,0,12.0,200.0,5.9,18.0,207.0,192.04,152.6
2018,9,18,15,15,11.0,185.5,5.9,18.0,191.5,177.09,140.83
2018,9,18,15,30,10.0,171.0,5.9,18.0,176.0,162.29,129.11
2018,9,18,15,45,11.5,158.0,6.05,17.55,163.5,150.54,120.07
2018,9,18,16,0,13.0,145.0,6.2,17.1,151.0,138.66,110.78
2018,9,18,16,15,24.5,129.0,6.2,16.8,138.0,132.83,106.28
2018,9,18,16,30,36.0,113.0,6.2,16.5,125.0,120.48,95.96
2018,9,18,16,45,30.0,98.5,6.2,16.2,107.5,102.3,80.54
2018,9,18,17,0,24.0,84.0,6.2,15.9,90.0,84.93,65.6
2018,9,18,17,15,12.5,62.5,6.15,15.55,65.5,58.75,43.32
2018,9,18,17,30,1.0,41.0,6.1,15.2,41.0,36.62,24.53
2018,9,18,17,45,3.5,25.5,6.0,14.9,25.5,22.84,10.42
2018,9,18,18,0,6.0,10.0,5.9,14.6,10.0,9.22,0.0
2018,9,18,18,15,3.0,5.0,5.8,14.45,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
