Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,5,45,9.0,3.5,3.95,13.4,3.5,0.0,0.0
2018,9,19,6,0,18.0,7.0,4.0,13.5,7.0,6.37,0.0
2018,9,19,6,15,108.0,23.0,4.0,13.8,34.0,27.5,0.0
2018,9,19,6,30,198.0,39.0,4.0,14.1,61.0,64.52,37.97
2018,9,19,6,45,249.5,53.0,4.0,14.35,95.5,102.65,69.82
2018,9,19,7,0,301.0,67.0,4.0,14.6,130.0,147.45,108.55
2018,9,19,7,15,177.0,92.5,3.75,14.85,132.0,150.12,117.26
2018,9,19,7,30,53.0,118.0,3.5,15.1,134.0,131.32,104.99
2018,9,19,7,45,66.5,140.5,3.25,15.35,164.5,162.57,131.25
2018,9,19,8,0,80.0,163.0,3.0,15.6,195.0,195.53,158.45
2018,9,19,8,15,85.5,184.0,2.8,15.9,222.5,224.12,181.55
2018,9,19,8,30,91.0,205.0,2.6,16.2,250.0,253.32,204.67
2018,9,19,8,45,219.5,212.0,2.35,16.5,333.5,359.07,290.11
2018,9,19,9,0,348.0,219.0,2.1,16.8,417.0,479.4,383.59
2018,9,19,9,15,560.0,175.5,2.05,17.15,521.0,623.46,493.59
2018,9,19,9,30,772.0,132.0,2.0,17.5,625.0,778.18,604.99
2018,9,19,9,45,821.5,122.5,1.9,17.9,672.5,837.52,641.86
2018,9,19,10,0,871.0,113.0,1.8,18.3,720.0,900.62,681.09
2018,9,19,10,15,879.5,115.0,1.85,18.7,749.0,930.57,698.93
2018,9,19,10,30,888.0,117.0,1.9,19.1,778.0,965.6,720.42
2018,9,19,10,45,894.0,118.0,1.95,19.5,799.0,994.03,737.39
2018,9,19,11,0,900.0,119.0,2.0,19.9,820.0,1019.04,752.18
2018,9,19,11,15,903.5,120.0,2.1,20.2,833.5,1038.0,764.04
2018,9,19,11,30,907.0,121.0,2.2,20.5,847.0,1053.21,773.62
2018,9,19,11,45,908.5,121.0,2.3,20.8,852.0,1061.46,778.85
2018,9,19,12,0,910.0,121.0,2.4,21.1,857.0,1065.79,781.75
2018,9,19,12,15,909.5,120.0,2.55,21.25,853.5,1063.06,781.24
2018,9,19,12,30,909.0,119.0,2.7,21.4,850.0,1056.37,778.3
2018,9,19,12,45,906.5,118.0,2.85,21.55,838.0,1043.76,771.55
2018,9,19,13,0,904.0,117.0,3.0,21.7,826.0,1027.33,762.33
2018,9,19,13,15,899.0,115.5,3.2,21.7,806.5,1004.21,749.49
2018,9,19,13,30,894.0,114.0,3.4,21.7,787.0,977.55,734.14
2018,9,19,13,45,886.0,113.0,3.55,21.75,760.0,945.29,714.3
2018,9,19,14,0,878.0,112.0,3.7,21.8,733.0,909.97,692.16
2018,9,19,14,15,865.5,110.0,3.9,21.7,698.0,874.44,670.27
2018,9,19,14,30,853.0,108.0,4.1,21.6,663.0,828.36,640.5
2018,9,19,14,45,837.5,105.0,4.3,21.5,622.5,776.79,606.25
2018,9,19,15,0,822.0,102.0,4.5,21.4,582.0,723.72,570.45
2018,9,19,15,15,801.5,99.0,4.5,21.4,536.5,666.02,528.03
2018,9,19,15,30,781.0,96.0,4.5,21.4,491.0,607.92,483.63
2018,9,19,15,45,752.0,92.0,4.8,21.05,441.5,544.96,435.63
2018,9,19,16,0,723.0,88.0,5.1,20.7,392.0,481.9,385.57
2018,9,19,16,15,681.5,83.0,5.15,20.3,340.0,413.62,329.17
2018,9,19,16,30,640.0,78.0,5.2,19.9,288.0,348.8,273.84
2018,9,19,16,45,579.0,71.5,5.2,19.5,236.0,279.68,213.97
2018,9,19,17,0,518.0,65.0,5.2,19.1,184.0,217.23,158.97
2018,9,19,17,15,420.0,55.5,5.15,18.55,135.5,151.08,103.02
2018,9,19,17,30,322.0,46.0,5.1,18.0,87.0,96.07,58.55
2018,9,19,17,45,191.0,29.5,5.05,17.45,51.0,45.44,18.35
2018,9,19,18,0,60.0,13.0,5.0,16.9,15.0,12.95,0.0
2018,9,19,18,15,30.0,6.5,4.9,16.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.65,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.0,15.5,5.0,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.6,10.0,8.19,0.0
2018,9,20,6,15,195.0,22.5,2.0,16.1,40.5,33.14,0.0
2018,9,20,6,30,329.0,36.0,2.0,16.6,71.0,79.4,43.64
2018,9,20,6,45,406.5,47.0,2.05,17.15,114.5,128.63,83.71
2018,9,20,7,0,484.0,58.0,2.1,17.7,158.0,187.73,133.8
2018,9,20,7,15,568.5,63.5,2.05,18.15,213.5,253.07,189.98
2018,9,20,7,30,653.0,69.0,2.0,18.6,269.0,328.13,253.78
2018,9,20,7,45,694.5,74.0,1.95,19.05,321.0,393.08,308.8
2018,9,20,8,0,736.0,79.0,1.9,19.5,373.0,460.94,364.15
2018,9,20,8,15,765.5,83.0,1.85,20.0,423.5,524.82,414.3
2018,9,20,8,30,795.0,87.0,1.8,20.5,474.0,590.07,463.44
2018,9,20,8,45,816.5,90.0,1.7,21.0,520.5,649.94,506.4
2018,9,20,9,0,838.0,93.0,1.6,21.5,567.0,709.58,547.23
2018,9,20,9,15,856.0,94.0,1.55,21.95,608.5,763.76,581.66
2018,9,20,9,30,874.0,95.0,1.5,22.4,650.0,810.45,610.15
2018,9,20,9,45,888.0,96.0,1.5,22.85,686.5,857.82,639.11
2018,9,20,10,0,902.0,97.0,1.5,23.3,723.0,903.01,666.11
2018,9,20,10,15,910.0,98.5,1.5,23.65,751.5,940.87,688.23
2018,9,20,10,30,918.0,100.0,1.5,24.0,780.0,975.66,708.21
2018,9,20,10,45,924.0,100.5,1.5,24.3,801.0,1004.15,724.22
2018,9,20,11,0,930.0,101.0,1.5,24.6,822.0,1029.11,738.01
2018,9,20,11,15,933.0,101.5,1.6,24.7,835.0,1047.41,749.87
2018,9,20,11,30,936.0,102.0,1.7,24.8,848.0,1061.81,759.48
2018,9,20,11,45,937.5,102.0,1.8,24.95,853.0,1070.17,765.32
2018,9,20,12,0,939.0,102.0,1.9,25.1,858.0,1074.49,768.81
2018,9,20,12,15,938.5,102.0,2.0,25.15,855.0,1072.7,768.95
2018,9,20,12,30,938.0,102.0,2.1,25.2,852.0,1066.85,766.68
2018,9,20,12,45,936.0,101.0,2.2,25.25,840.5,1054.34,760.33
2018,9,20,13,0,934.0,100.0,2.3,25.3,829.0,1037.89,751.55
2018,9,20,13,15,929.5,98.5,2.35,25.25,809.0,1014.59,738.14
2018,9,20,13,30,925.0,97.0,2.4,25.2,789.0,987.62,722.41
2018,9,20,13,45,918.0,96.0,2.5,25.15,762.0,955.39,703.65
2018,9,20,14,0,911.0,95.0,2.6,25.1,735.0,919.94,682.56
2018,9,20,14,15,901.0,93.0,2.65,25.0,701.0,877.81,656.44
2018,9,20,14,30,891.0,91.0,2.7,24.9,667.0,833.07,628.24
2018,9,20,14,45,877.0,89.0,2.7,24.8,626.5,782.91,595.53
2018,9,20,15,0,863.0,87.0,2.7,24.7,586.0,731.01,561.12
2018,9,20,15,15,844.0,84.0,2.7,24.7,540.0,677.54,524.02
2018,9,20,15,30,825.0,81.0,2.7,24.7,494.0,618.4,480.41
2018,9,20,15,45,799.0,77.5,2.75,24.3,444.5,554.38,432.65
2018,9,20,16,0,773.0,74.0,2.8,23.9,395.0,491.16,383.65
2018,9,20,16,15,736.0,70.0,2.8,23.4,343.0,423.5,329.36
2018,9,20,16,30,699.0,66.0,2.8,22.9,291.0,358.64,275.29
2018,9,20,16,45,643.5,60.0,2.8,22.4,238.5,288.92,216.01
2018,9,20,17,0,588.0,54.0,2.8,21.9,186.0,224.85,160.27
2018,9,20,17,15,499.0,45.5,2.8,21.2,137.0,157.53,103.58
2018,9,20,17,30,410.0,37.0,2.8,20.5,88.0,101.31,58.04
2018,9,20,17,45,264.0,25.0,2.75,19.85,52.0,47.54,15.08
2018,9,20,18,0,118.0,13.0,2.7,19.2,16.0,13.87,0.0
2018,9,20,18,15,59.0,6.5,2.65,18.9,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.15,15.25,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.1,15.3,9.0,8.19,0.0
2018,9,21,6,15,201.5,22.0,1.2,15.7,39.5,33.37,0.0
2018,9,21,6,30,338.0,35.0,1.3,16.1,70.0,80.24,43.66
2018,9,21,6,45,436.0,44.5,1.45,16.5,116.5,132.58,85.8
2018,9,21,7,0,534.0,54.0,1.6,16.9,163.0,197.35,140.2
2018,9,21,7,15,595.5,60.5,1.65,17.25,214.5,259.55,194.94
2018,9,21,7,30,657.0,67.0,1.7,17.6,266.0,328.64,254.76
2018,9,21,7,45,562.5,89.0,1.75,17.95,281.5,351.84,278.34
2018,9,21,8,0,468.0,111.0,1.8,18.3,297.0,358.12,286.24
2018,9,21,8,15,313.0,157.5,1.85,18.75,288.5,339.57,272.03
2018,9,21,8,30,158.0,204.0,1.9,19.2,280.0,302.88,241.5
2018,9,21,8,45,173.0,224.5,2.0,19.7,315.5,342.86,272.5
2018,9,21,9,0,188.0,245.0,2.1,20.2,351.0,384.05,303.54
2018,9,21,9,15,194.5,264.0,2.1,20.6,380.5,418.25,328.48
2018,9,21,9,30,201.0,283.0,2.1,21.0,410.0,452.56,353.1
2018,9,21,9,45,229.0,297.0,2.1,21.4,449.0,499.46,387.2
2018,9,21,10,0,257.0,311.0,2.1,21.8,488.0,562.23,431.9
2018,9,21,10,15,293.5,315.5,2.1,22.1,525.5,609.63,465.37
2018,9,21,10,30,330.0,320.0,2.1,22.4,563.0,657.98,499.1
2018,9,21,10,45,343.5,326.5,2.1,22.65,586.0,686.98,518.35
2018,9,21,11,0,357.0,333.0,2.1,22.9,609.0,715.05,536.93
2018,9,21,11,15,357.5,338.0,2.1,23.05,618.0,727.41,544.55
2018,9,21,11,30,358.0,343.0,2.1,23.2,627.0,738.09,551.16
2018,9,21,11,45,294.0,362.0,2.1,23.3,596.0,697.18,520.61
2018,9,21,12,0,230.0,381.0,2.1,23.4,565.0,636.25,476.54
2018,9,21,12,15,173.0,379.5,2.1,23.4,517.5,576.51,433.3
2018,9,21,12,30,116.0,378.0,2.1,23.4,470.0,516.31,389.03
2018,9,21,12,45,88.5,361.0,2.15,23.35,430.5,451.28,342.13
2018,9,21,13,0,61.0,344.0,2.2,23.3,391.0,404.44,307.64
2018,9,21,13,15,57.0,331.5,2.25,23.1,374.5,385.9,294.65
2018,9,21,13,30,53.0,319.0,2.3,22.9,358.0,367.36,281.45
2018,9,21,13,45,180.5,284.0,2.35,22.75,411.0,460.11,355.57
2018,9,21,14,0,308.0,249.0,2.4,22.6,464.0,543.5,420.68
2018,9,21,14,15,590.5,171.0,2.4,22.4,558.5,710.05,547.18
2018,9,21,14,30,873.0,93.0,2.4,22.2,653.0,819.87,625.25
2018,9,21,14,45,858.5,90.5,2.45,22.0,612.5,769.45,591.26
2018,9,21,15,0,844.0,88.0,2.5,21.8,572.0,722.49,560.53
2018,9,21,15,15,824.5,85.5,2.5,21.8,527.0,665.06,519.93
2018,9,21,15,30,805.0,83.0,2.5,21.8,482.0,607.08,476.72
2018,9,21,15,45,778.0,79.0,2.5,21.25,432.5,542.96,428.44
2018,9,21,16,0,751.0,75.0,2.5,20.7,383.0,479.81,379.07
2018,9,21,16,15,712.5,70.5,2.45,20.3,331.5,412.2,324.03
2018,9,21,16,30,674.0,66.0,2.4,19.9,280.0,348.03,269.83
2018,9,21,16,45,581.0,61.5,2.4,19.5,222.0,268.52,202.94
2018,9,21,17,0,488.0,57.0,2.4,19.1,164.0,199.64,144.26
2018,9,21,17,15,306.0,44.5,2.4,18.55,105.5,113.09,75.7
2018,9,21,17,30,124.0,32.0,2.4,18.0,47.0,50.39,29.66
2018,9,21,17,45,68.5,19.0,2.4,17.45,26.5,23.74,4.63
2018,9,21,18,0,13.0,6.0,2.4,16.9,6.0,5.67,0.0
2018,9,21,18,15,6.5,3.0,2.4,16.65,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,5,45,5.5,1.5,1.9,13.5,1.5,0.0,0.0
2018,9,22,6,0,11.0,3.0,1.9,13.6,3.0,2.73,0.0
2018,9,22,6,15,5.5,6.5,1.9,13.9,6.5,6.15,0.0
2018,9,22,6,30,0.0,10.0,1.9,14.2,10.0,8.78,1.29
2018,9,22,6,45,0.0,16.5,1.95,14.5,16.5,14.5,6.52
2018,9,22,7,0,0.0,23.0,2.0,14.8,23.0,20.23,11.59
2018,9,22,7,15,0.0,36.5,1.9,15.1,36.5,32.16,21.89
2018,9,22,7,30,0.0,50.0,1.8,15.4,50.0,44.12,32.12
2018,9,22,7,45,0.0,73.0,1.7,15.7,73.0,64.71,49.49
2018,9,22,8,0,0.0,96.0,1.6,16.0,96.0,85.83,67.04
2018,9,22,8,15,0.0,111.0,1.55,16.35,111.0,99.62,78.19
2018,9,22,8,30,0.0,126.0,1.5,16.7,126.0,113.49,89.25
2018,9,22,8,45,3.0,152.0,1.4,17.1,153.5,139.93,110.45
2018,9,22,9,0,6.0,178.0,1.3,17.5,181.0,166.93,131.71
2018,9,22,9,15,12.5,201.5,1.35,17.85,209.0,194.62,153.42
2018,9,22,9,30,19.0,225.0,1.4,18.2,237.0,223.05,175.43
2018,9,22,9,45,26.0,248.0,1.45,18.6,265.5,252.05,197.61
2018,9,22,10,0,33.0,271.0,1.5,19.0,294.0,295.51,230.6
2018,9,22,10,15,45.0,294.5,1.65,19.25,327.0,332.39,258.55
2018,9,22,10,30,57.0,318.0,1.8,19.5,360.0,370.06,286.87
2018,9,22,10,45,60.5,330.5,1.95,19.8,376.0,388.26,300.07
2018,9,22,11,0,64.0,343.0,2.1,20.1,392.0,406.46,313.32
2018,9,22,11,15,61.0,346.0,2.3,20.2,393.5,407.74,314.14
2018,9,22,11,30,58.0,349.0,2.5,20.3,395.0,408.7,314.82
2018,9,22,11,45,58.5,351.5,2.75,20.45,398.0,412.36,317.7
2018,9,22,12,0,59.0,354.0,3.0,20.6,401.0,415.77,320.41
2018,9,22,12,15,76.0,362.0,3.25,20.6,422.5,441.66,340.74
2018,9,22,12,30,93.0,370.0,3.5,20.6,444.0,467.13,360.66
2018,9,22,12,45,100.0,367.0,3.75,20.6,445.5,469.87,363.41
2018,9,22,13,0,107.0,364.0,4.0,20.6,447.0,472.04,365.87
2018,9,22,13,15,104.5,354.5,4.15,20.55,433.5,457.26,355.31
2018,9,22,13,30,102.0,345.0,4.3,20.5,420.0,442.22,344.63
2018,9,22,13,45,209.5,297.0,4.45,20.45,444.5,500.93,393.62
2018,9,22,14,0,317.0,249.0,4.6,20.4,469.0,551.59,435.76
2018,9,22,14,15,601.0,169.0,4.6,20.35,560.5,716.52,565.4
2018,9,22,14,30,885.0,89.0,4.6,20.3,652.0,824.31,645.03
2018,9,22,14,45,871.5,86.5,4.6,20.2,612.0,774.11,609.58
2018,9,22,15,0,858.0,84.0,4.6,20.1,572.0,722.16,573.32
2018,9,22,15,15,838.5,81.5,4.6,20.1,526.5,669.07,534.58
2018,9,22,15,30,819.0,79.0,4.6,20.1,481.0,610.4,489.24
2018,9,22,15,45,793.0,75.0,4.45,19.85,431.5,546.14,438.29
2018,9,22,16,0,767.0,71.0,4.3,19.6,382.0,482.72,386.48
2018,9,22,16,15,682.5,73.0,4.3,19.3,322.0,400.7,318.94
2018,9,22,16,30,598.0,75.0,4.3,19.0,262.0,326.4,256.16
2018,9,22,16,45,485.0,69.0,4.3,18.7,202.5,243.19,185.94
2018,9,22,17,0,372.0,63.0,4.3,18.4,143.0,170.77,124.9
2018,9,22,17,15,254.5,50.0,4.35,17.95,97.5,107.69,73.39
2018,9,22,17,30,137.0,37.0,4.4,17.5,52.0,57.3,34.42
2018,9,22,17,45,84.5,22.5,4.4,17.05,30.0,28.07,3.1
2018,9,22,18,0,32.0,8.0,4.4,16.6,8.0,7.75,0.0
2018,9,22,18,15,16.0,4.0,4.4,16.4,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,3.2,14.05,3.0,0.0,0.0
2018,9,23,6,0,37.0,6.0,3.2,14.1,6.0,5.46,0.0
2018,9,23,6,15,165.0,21.0,3.35,14.45,35.5,30.02,0.0
2018,9,23,6,30,293.0,36.0,3.5,14.8,65.0,76.73,42.11
2018,9,23,6,45,200.0,45.0,3.6,15.1,70.0,87.76,59.09
2018,9,23,7,0,107.0,54.0,3.7,15.4,75.0,83.15,61.01
2018,9,23,7,15,86.5,82.5,3.7,15.7,103.0,108.91,84.64
2018,9,23,7,30,66.0,111.0,3.7,16.0,131.0,130.52,103.93
2018,9,23,7,45,157.0,131.0,3.7,16.25,189.5,200.29,161.9
2018,9,23,8,0,248.0,151.0,3.7,16.5,248.0,283.12,230.3
2018,9,23,8,15,250.5,172.0,3.65,16.8,281.0,321.54,261.53
2018,9,23,8,30,253.0,193.0,3.6,17.1,314.0,359.85,291.94
2018,9,23,8,45,347.0,194.5,3.55,17.35,377.5,437.83,354.37
2018,9,23,9,0,441.0,196.0,3.5,17.6,441.0,536.31,430.85
2018,9,23,9,15,521.5,187.0,3.5,17.85,497.5,610.17,487.16
2018,9,23,9,30,602.0,178.0,3.5,18.1,554.0,694.96,550.28
2018,9,23,9,45,732.0,143.5,3.5,18.35,626.0,792.88,621.21
2018,9,23,10,0,862.0,109.0,3.5,18.6,698.0,891.47,688.83
2018,9,23,10,15,878.0,107.5,3.55,18.8,728.5,923.81,709.28
2018,9,23,10,30,894.0,106.0,3.6,19.0,759.0,961.64,733.97
2018,9,23,10,45,901.5,106.0,3.6,19.2,780.0,990.21,751.8
2018,9,23,11,0,909.0,106.0,3.6,19.4,801.0,1015.37,767.36
2018,9,23,11,15,913.5,106.0,3.7,19.55,814.0,1034.01,779.46
2018,9,23,11,30,918.0,106.0,3.8,19.7,827.0,1048.87,789.18
2018,9,23,11,45,920.0,106.0,3.9,19.85,832.0,1057.32,794.75
2018,9,23,12,0,922.0,106.0,4.0,20.0,837.0,1061.81,797.86
2018,9,23,12,15,925.5,103.0,4.25,20.0,834.0,1060.46,798.7
2018,9,23,12,30,929.0,100.0,4.5,20.0,831.0,1055.05,797.13
2018,9,23,12,45,932.5,96.5,4.7,20.0,821.0,1045.0,792.67
2018,9,23,13,0,936.0,93.0,4.9,20.0,811.0,1030.87,785.42
2018,9,23,13,15,931.0,92.0,5.1,19.9,791.0,1007.33,771.91
2018,9,23,13,30,926.0,91.0,5.3,19.8,771.0,980.15,755.73
2018,9,23,13,45,918.5,90.0,5.5,19.7,744.0,947.2,735.25
2018,9,23,14,0,911.0,89.0,5.7,19.6,717.0,911.06,712.19
2018,9,23,14,15,901.0,87.5,5.75,19.45,683.0,869.27,684.03
2018,9,23,14,30,891.0,86.0,5.8,19.3,649.0,824.91,653.7
2018,9,23,14,45,876.5,84.5,5.8,19.15,609.0,774.76,618.49
2018,9,23,15,0,862.0,83.0,5.8,19.0,569.0,722.94,581.57
2018,9,23,15,15,842.0,80.5,5.8,19.0,523.0,669.29,541.5
2018,9,23,15,30,822.0,78.0,5.8,19.0,477.0,610.12,494.8
2018,9,23,15,45,794.0,75.0,5.6,18.65,427.5,545.65,442.83
2018,9,23,16,0,766.0,72.0,5.4,18.3,378.0,482.22,390.2
2018,9,23,16,15,725.5,68.0,5.25,18.0,326.0,413.42,331.75
2018,9,23,16,30,685.0,64.0,5.1,17.7,274.0,348.36,274.7
2018,9,23,16,45,624.0,58.0,4.95,17.45,222.0,277.57,212.06
2018,9,23,17,0,563.0,52.0,4.8,17.2,170.0,213.47,154.52
2018,9,23,17,15,461.5,44.0,4.7,16.85,122.5,146.09,96.86
2018,9,23,17,30,360.0,36.0,4.6,16.5,75.0,91.4,51.84
2018,9,23,17,45,214.0,23.0,4.5,16.1,43.0,39.77,0.0
2018,9,23,18,0,68.0,10.0,4.4,15.7,11.0,10.01,0.0
2018,9,23,18,15,34.0,5.0,4.25,15.5,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,2.5,0.4,13.6,2.5,0.0,0.0
2018,9,24,6,0,31.0,5.0,0.3,13.7,5.0,4.55,0.0
2018,9,24,6,15,34.0,11.0,0.35,13.9,13.0,12.46,0.0
2018,9,24,6,30,37.0,17.0,0.4,14.1,21.0,22.26,10.15
2018,9,24,6,45,18.5,29.5,0.45,14.35,31.5,30.19,18.91
2018,9,24,7,0,0.0,42.0,0.5,14.6,42.0,37.06,25.91
2018,9,24,7,15,0.0,62.0,0.6,14.95,62.0,55.21,41.52
2018,9,24,7,30,0.0,82.0,0.7,15.3,82.0,73.58,57.08
2018,9,24,7,45,5.0,107.0,0.75,15.65,109.0,99.11,78.32
2018,9,24,8,0,10.0,132.0,0.8,16.0,136.0,125.45,99.88
2018,9,24,8,15,12.0,147.5,0.8,16.45,153.0,141.55,112.63
2018,9,24,8,30,14.0,163.0,0.8,16.9,170.0,157.92,125.42
2018,9,24,8,45,28.5,190.5,0.8,17.35,206.0,203.13,161.32
2018,9,24,9,0,43.0,218.0,0.8,17.8,242.0,243.2,192.33
2018,9,24,9,15,68.5,247.5,0.85,18.25,288.5,295.32,232.47
2018,9,24,9,30,94.0,277.0,0.9,18.7,335.0,349.85,273.56
2018,9,24,9,45,102.5,295.5,0.9,19.2,362.0,380.25,295.15
2018,9,24,10,0,111.0,314.0,0.9,19.7,389.0,411.09,316.9
2018,9,24,10,15,127.5,328.0,0.95,20.05,418.0,459.84,351.97
2018,9,24,10,30,144.0,342.0,1.0,20.4,447.0,494.63,376.46
2018,9,24,10,45,169.0,352.0,1.05,20.75,478.5,533.45,404.0
2018,9,24,11,0,194.0,362.0,1.1,21.1,510.0,572.66,431.44
2018,9,24,11,15,195.5,368.5,1.2,21.3,519.5,584.7,439.62
2018,9,24,11,30,197.0,375.0,1.3,21.5,529.0,595.88,447.46
2018,9,24,11,45,165.0,377.0,1.4,21.65,506.5,567.3,426.55
2018,9,24,12,0,133.0,379.0,1.5,21.8,484.0,537.61,404.96
2018,9,24,12,15,106.0,368.0,1.6,21.85,451.5,479.74,363.51
2018,9,24,12,30,79.0,357.0,1.7,21.9,419.0,439.81,334.39
2018,9,24,12,45,80.0,353.0,1.85,21.9,415.0,435.61,332.21
2018,9,24,13,0,81.0,349.0,2.0,21.9,411.0,431.07,329.56
2018,9,24,13,15,75.5,338.0,2.1,21.8,394.5,412.26,316.19
2018,9,24,13,30,70.0,327.0,2.2,21.7,378.0,393.46,302.8
2018,9,24,13,45,163.0,292.5,2.25,21.65,405.5,454.28,352.01
2018,9,24,14,0,256.0,258.0,2.3,21.6,433.0,507.95,394.81
2018,9,24,14,15,547.5,180.5,2.35,21.4,531.0,682.56,529.26
2018,9,24,14,30,839.0,103.0,2.4,21.2,629.0,807.64,620.01
2018,9,24,14,45,852.5,94.0,2.45,21.05,599.0,771.89,595.87
2018,9,24,15,0,866.0,85.0,2.5,20.9,569.0,732.11,569.97
2018,9,24,15,15,845.5,82.5,2.5,20.9,523.0,672.87,527.91
2018,9,24,15,30,825.0,80.0,2.5,20.9,477.0,613.14,483.21
2018,9,24,15,45,795.0,76.5,2.55,20.4,426.0,546.78,433.06
2018,9,24,16,0,765.0,73.0,2.6,19.9,375.0,481.69,381.87
2018,9,24,16,15,722.5,69.0,2.6,19.5,322.5,412.04,324.88
2018,9,24,16,30,680.0,65.0,2.6,19.1,270.0,346.49,269.15
2018,9,24,16,45,617.5,59.0,2.6,18.7,218.0,275.56,207.9
2018,9,24,17,0,555.0,53.0,2.6,18.3,166.0,211.49,151.48
2018,9,24,17,15,453.0,44.0,2.55,17.8,118.5,143.66,94.27
2018,9,24,17,30,351.0,35.0,2.5,17.3,71.0,88.65,49.12
2018,9,24,17,45,208.5,22.0,2.4,16.8,40.0,37.86,0.0
2018,9,24,18,0,66.0,9.0,2.3,16.3,9.0,9.0,0.0
2018,9,24,18,15,33.0,4.5,2.15,16.1,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.5,13.85,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.5,13.9,1.0,0.91,0.0
2018,9,25,6,15,1.0,6.5,1.45,14.2,6.5,5.98,0.0
2018,9,25,6,30,0.0,12.0,1.4,14.5,12.0,10.54,2.39
2018,9,25,6,45,21.0,22.5,1.4,14.85,26.5,25.73,14.98
2018,9,25,7,0,42.0,33.0,1.4,15.2,41.0,42.8,29.28
2018,9,25,7,15,21.0,45.0,1.35,15.5,49.0,47.6,34.49
2018,9,25,7,30,0.0,57.0,1.3,15.8,57.0,50.34,37.34
2018,9,25,7,45,0.0,76.0,1.25,16.1,76.0,67.57,51.84
2018,9,25,8,0,0.0,95.0,1.2,16.4,95.0,85.05,66.29
2018,9,25,8,15,0.0,103.0,1.3,16.85,103.0,92.25,71.95
2018,9,25,8,30,0.0,111.0,1.4,17.3,111.0,99.5,77.59
2018,9,25,8,45,0.0,128.5,1.45,17.7,128.5,115.78,90.56
2018,9,25,9,0,0.0,146.0,1.5,18.1,146.0,132.18,103.44
2018,9,25,9,15,2.0,164.5,1.65,18.45,165.5,151.16,118.38
2018,9,25,9,30,4.0,183.0,1.8,18.8,185.0,170.45,133.42
2018,9,25,9,45,5.5,193.5,1.9,19.1,197.0,181.8,142.03
2018,9,25,10,0,7.0,204.0,2.0,19.4,209.0,193.31,150.75
2018,9,25,10,15,10.5,223.5,2.1,19.65,231.0,215.57,167.99
2018,9,25,10,30,14.0,243.0,2.2,19.9,253.0,238.15,185.31
2018,9,25,10,45,22.0,266.0,2.3,20.15,282.5,268.82,208.94
2018,9,25,11,0,30.0,289.0,2.4,20.4,312.0,316.22,245.1
2018,9,25,11,15,43.0,315.0,2.4,20.55,348.5,357.63,276.41
2018,9,25,11,30,56.0,341.0,2.4,20.7,385.0,399.52,307.74
2018,9,25,11,45,58.0,345.0,2.45,20.85,390.5,406.31,312.49
2018,9,25,12,0,60.0,349.0,2.5,21.0,396.0,412.88,317.28
2018,9,25,12,15,69.5,354.0,2.5,21.05,408.0,427.9,328.7
2018,9,25,12,30,79.0,359.0,2.5,21.1,420.0,442.57,339.84
2018,9,25,12,45,71.5,348.0,2.55,21.15,403.0,422.17,324.62
2018,9,25,13,0,64.0,337.0,2.6,21.2,386.0,401.73,309.5
2018,9,25,13,15,54.0,320.5,2.55,21.2,361.0,372.94,287.88
2018,9,25,13,30,44.0,304.0,2.5,21.2,336.0,344.48,266.43
2018,9,25,13,45,166.5,266.0,2.5,21.15,380.0,429.02,335.21
2018,9,25,14,0,289.0,228.0,2.5,21.1,424.0,504.37,395.15
2018,9,25,14,15,584.0,158.0,2.45,21.0,529.5,689.28,536.76
2018,9,25,14,30,879.0,88.0,2.4,20.9,635.0,815.61,626.45
2018,9,25,14,45,864.0,86.0,2.35,20.8,594.5,764.92,590.98
2018,9,25,15,0,849.0,84.0,2.3,20.7,554.0,717.72,559.12
2018,9,25,15,15,829.0,81.0,2.3,20.7,508.5,659.05,517.41
2018,9,25,15,30,809.0,78.0,2.3,20.7,463.0,599.92,473.12
2018,9,25,15,45,781.0,74.5,2.2,20.35,413.5,535.57,423.63
2018,9,25,16,0,753.0,71.0,2.1,20.0,364.0,472.32,373.28
2018,9,25,16,15,712.5,66.5,2.05,19.6,312.5,403.82,317.3
2018,9,25,16,30,672.0,62.0,2.0,19.2,261.0,339.17,262.41
2018,9,25,16,45,611.0,56.0,1.95,18.8,210.0,269.38,202.24
2018,9,25,17,0,550.0,50.0,1.9,18.4,159.0,206.31,146.78
2018,9,25,17,15,403.0,40.0,1.9,17.9,107.0,128.96,83.9
2018,9,25,17,30,256.0,30.0,1.9,17.4,55.0,70.42,38.1
2018,9,25,17,45,141.0,17.0,1.95,16.85,29.5,27.04,0.0
2018,9,25,18,0,26.0,4.0,2.0,16.3,4.0,3.93,0.0
2018,9,25,18,15,13.0,2.0,2.0,16.1,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.0,1.5,14.1,12.0,11.47,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.4,21.0,18.5,8.23
2018,9,26,6,45,0.0,34.5,1.5,14.7,34.5,30.51,19.75
2018,9,26,7,0,0.0,48.0,1.5,15.0,48.0,42.65,30.48
2018,9,26,7,15,2.5,69.5,1.45,15.3,70.0,63.26,48.15
2018,9,26,7,30,5.0,91.0,1.4,15.6,92.0,84.33,66.0
2018,9,26,7,45,6.0,107.5,1.3,15.9,109.5,100.3,79.3
2018,9,26,8,0,7.0,124.0,1.2,16.2,127.0,116.46,92.49
2018,9,26,8,15,4.0,130.0,1.15,16.6,131.5,120.35,95.26
2018,9,26,8,30,1.0,136.0,1.1,17.0,136.0,124.0,97.76
2018,9,26,8,45,6.0,160.5,1.05,17.45,163.5,150.64,119.02
2018,9,26,9,0,11.0,185.0,1.0,17.9,191.0,177.97,140.43
2018,9,26,9,15,18.5,208.5,0.95,18.3,219.5,206.86,162.8
2018,9,26,9,30,26.0,232.0,0.9,18.7,248.0,236.54,185.42
2018,9,26,9,45,34.0,254.0,0.85,19.15,276.0,278.97,217.41
2018,9,26,10,0,42.0,276.0,0.8,19.6,304.0,310.52,240.44
2018,9,26,10,15,62.5,300.0,0.8,20.05,344.0,356.18,274.25
2018,9,26,10,30,83.0,324.0,0.8,20.5,384.0,403.09,308.24
2018,9,26,10,45,88.0,336.0,0.75,20.95,401.0,422.86,321.24
2018,9,26,11,0,93.0,348.0,0.7,21.4,418.0,442.59,334.27
2018,9,26,11,15,154.0,358.0,0.7,21.9,476.0,533.18,399.16
2018,9,26,11,30,215.0,368.0,0.7,22.4,534.0,607.43,450.31
2018,9,26,11,45,262.5,361.0,0.7,22.85,565.0,667.36,490.36
2018,9,26,12,0,310.0,354.0,0.7,23.3,596.0,708.42,517.5
2018,9,26,12,15,276.5,356.0,0.75,23.65,571.0,676.1,494.56
2018,9,26,12,30,243.0,358.0,0.8,24.0,546.0,642.63,471.53
2018,9,26,12,45,267.5,349.5,0.85,24.35,553.5,654.46,480.75
2018,9,26,13,0,292.0,341.0,0.9,24.7,561.0,664.35,488.18
2018,9,26,13,15,266.5,336.0,1.15,24.65,533.0,627.95,465.52
2018,9,26,13,30,241.0,331.0,1.4,24.6,505.0,575.11,431.14
2018,9,26,13,45,229.0,320.5,1.6,24.6,480.5,545.67,412.13
2018,9,26,14,0,217.0,310.0,1.8,24.6,456.0,516.08,392.33
2018,9,26,14,15,217.5,292.5,2.1,24.3,433.0,489.38,375.38
2018,9,26,14,30,218.0,275.0,2.4,24.0,410.0,461.99,357.32
2018,9,26,14,45,242.0,252.0,2.65,23.7,392.5,458.34,356.78
2018,9,26,15,0,266.0,229.0,2.9,23.4,375.0,438.66,343.98
2018,9,26,15,15,318.0,197.5,2.9,23.4,357.5,425.71,335.6
2018,9,26,15,30,370.0,166.0,2.9,23.4,340.0,417.4,329.93
2018,9,26,15,45,403.0,144.0,3.25,22.55,314.5,391.13,310.97
2018,9,26,16,0,436.0,122.0,3.6,21.7,289.0,360.36,287.14
2018,9,26,16,15,320.0,114.0,3.65,21.05,227.0,272.46,216.22
2018,9,26,16,30,204.0,106.0,3.7,20.4,165.0,191.42,150.27
2018,9,26,16,45,172.0,86.5,3.75,19.8,129.5,147.42,113.13
2018,9,26,17,0,140.0,67.0,3.8,19.2,94.0,107.39,79.0
2018,9,26,17,15,98.0,49.0,3.75,18.7,65.0,68.24,46.33
2018,9,26,17,30,56.0,31.0,3.7,18.2,36.0,38.29,20.85
2018,9,26,17,45,35.0,17.5,3.65,17.7,20.0,18.39,0.0
2018,9,26,18,0,14.0,4.0,3.6,17.2,4.0,3.64,0.0
2018,9,26,18,15,7.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.35,14.0,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.3,14.0,2.0,0.0,0.0
2018,9,27,6,15,53.0,10.5,1.3,14.25,14.5,13.07,0.0
2018,9,27,6,30,97.0,19.0,1.3,14.5,27.0,35.17,16.45
2018,9,27,6,45,48.5,23.5,1.3,14.7,27.5,34.23,20.86
2018,9,27,7,0,0.0,28.0,1.3,14.9,28.0,24.65,15.27
2018,9,27,7,15,0.0,23.0,1.25,15.15,23.0,20.23,11.68
2018,9,27,7,30,0.0,18.0,1.2,15.4,18.0,15.83,7.95
2018,9,27,7,45,0.0,27.5,1.1,15.7,27.5,24.21,15.12
2018,9,27,8,0,0.0,37.0,1.0,16.0,37.0,32.61,22.22
2018,9,27,8,15,0.0,69.5,1.0,16.3,69.5,61.44,46.45
2018,9,27,8,30,0.0,102.0,1.0,16.6,102.0,91.14,70.94
2018,9,27,8,45,0.0,119.5,1.0,16.95,119.5,107.38,83.92
2018,9,27,9,0,0.0,137.0,1.0,17.3,137.0,123.74,96.86
2018,9,27,9,15,1.0,151.0,1.05,17.6,151.5,137.63,107.71
2018,9,27,9,30,2.0,165.0,1.1,17.9,166.0,151.68,118.61
2018,9,27,9,45,5.5,187.5,1.15,18.2,191.0,176.22,137.86
2018,9,27,10,0,9.0,210.0,1.2,18.5,216.0,201.21,157.21
2018,9,27,10,15,17.5,239.5,1.25,18.75,252.0,238.07,185.83
2018,9,27,10,30,26.0,269.0,1.3,19.0,288.0,290.61,226.0
2018,9,27,10,45,36.5,289.5,1.4,19.2,316.5,323.25,250.67
2018,9,27,11,0,47.0,310.0,1.5,19.4,345.0,356.4,275.62
2018,9,27,11,15,66.5,333.5,1.55,19.5,384.0,402.16,310.06
2018,9,27,11,30,86.0,357.0,1.6,19.6,423.0,448.42,344.38
2018,9,27,11,45,110.5,362.0,1.7,19.7,447.5,479.25,367.65
2018,9,27,12,0,135.0,367.0,1.8,19.8,472.0,528.13,403.8
2018,9,27,12,15,154.0,367.5,1.9,19.8,486.5,547.55,418.56
2018,9,27,12,30,173.0,368.0,2.0,19.8,501.0,566.05,432.89
2018,9,27,12,45,188.5,361.0,2.1,19.8,504.0,571.54,437.92
2018,9,27,13,0,204.0,354.0,2.2,19.8,507.0,575.78,442.17
2018,9,27,13,15,176.5,343.5,2.4,19.75,473.5,533.51,411.82
2018,9,27,13,30,149.0,333.0,2.6,19.7,440.0,491.68,381.52
2018,9,27,13,45,198.0,315.5,2.8,19.6,451.5,512.37,399.88
2018,9,27,14,0,247.0,298.0,3.0,19.5,463.0,544.5,426.1
2018,9,27,14,15,273.5,278.5,3.15,19.35,453.0,535.69,421.41
2018,9,27,14,30,300.0,259.0,3.3,19.2,443.0,524.03,414.64
2018,9,27,14,45,304.0,240.0,3.5,19.0,415.5,492.72,392.44
2018,9,27,15,0,308.0,221.0,3.7,18.8,388.0,460.2,368.86
2018,9,27,15,15,290.0,201.5,3.7,18.8,348.5,411.29,331.06
2018,9,27,15,30,272.0,182.0,3.7,18.8,309.0,363.49,293.5
2018,9,27,15,45,251.0,162.5,3.9,18.25,269.5,315.35,255.57
2018,9,27,16,0,230.0,143.0,4.1,17.7,230.0,269.11,218.18
2018,9,27,16,15,167.5,117.0,4.1,17.4,175.5,192.92,155.23
2018,9,27,16,30,105.0,91.0,4.1,17.1,121.0,131.71,104.09
2018,9,27,16,45,104.0,79.0,4.1,16.75,103.5,112.79,87.14
2018,9,27,17,0,103.0,67.0,4.1,16.4,86.0,94.02,69.84
2018,9,27,17,15,81.0,49.0,4.05,16.1,61.0,65.0,44.66
2018,9,27,17,30,59.0,31.0,4.0,15.8,36.0,38.89,20.53
2018,9,27,17,45,36.5,17.5,3.95,15.55,20.0,18.44,0.0
2018,9,27,18,0,14.0,4.0,3.9,15.3,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.15,14.45,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.15,14.65,2.5,2.27,0.0
2018,9,28,6,30,0.0,4.0,2.2,14.8,4.0,3.5,0.0
2018,9,28,6,45,0.0,6.5,2.25,14.95,6.5,5.7,0.0
2018,9,28,7,0,0.0,9.0,2.3,15.1,9.0,7.9,1.04
2018,9,28,7,15,0.0,13.5,2.25,15.25,13.5,11.86,4.49
2018,9,28,7,30,0.0,18.0,2.2,15.4,18.0,15.82,7.93
2018,9,28,7,45,0.0,33.0,2.2,15.55,33.0,29.07,19.26
2018,9,28,8,0,0.0,48.0,2.2,15.7,48.0,42.35,30.51
2018,9,28,8,15,0.0,49.5,2.25,15.9,49.5,43.69,31.52
2018,9,28,8,30,0.0,51.0,2.3,16.1,51.0,45.03,32.52
2018,9,28,8,45,0.0,49.0,2.3,16.3,49.0,43.28,30.91
2018,9,28,9,0,0.0,47.0,2.3,16.5,47.0,41.52,29.31
2018,9,28,9,15,3.0,109.0,2.4,16.75,111.0,99.55,77.41
2018,9,28,9,30,6.0,171.0,2.5,17.0,175.0,160.77,127.04
2018,9,28,9,45,12.0,204.0,2.6,17.2,212.0,197.96,156.63
2018,9,28,10,0,18.0,237.0,2.7,17.4,249.0,236.0,186.58
2018,9,28,10,15,25.0,259.0,2.75,17.55,276.5,264.62,208.86
2018,9,28,10,30,32.0,281.0,2.8,17.7,304.0,309.54,243.63
2018,9,28,10,45,45.5,302.5,2.9,17.85,336.0,346.44,272.12
2018,9,28,11,0,59.0,324.0,3.0,18.0,368.0,383.97,300.86
2018,9,28,11,15,73.0,339.0,3.05,18.05,394.5,415.22,324.73
2018,9,28,11,30,87.0,354.0,3.1,18.1,421.0,446.66,348.63
2018,9,28,11,45,82.0,353.5,3.2,18.15,416.5,441.58,344.49
2018,9,28,12,0,77.0,353.0,3.3,18.2,412.0,436.14,340.27
2018,9,28,12,15,125.0,360.0,3.3,18.2,455.5,510.48,397.68
2018,9,28,12,30,173.0,367.0,3.3,18.2,499.0,565.49,439.75
2018,9,28,12,45,255.0,341.5,3.35,18.25,533.0,634.07,492.73
2018,9,28,13,0,337.0,316.0,3.4,18.3,567.0,681.32,529.76
2018,9,28,13,15,404.5,284.5,3.4,18.25,578.0,720.06,559.92
2018,9,28,13,30,472.0,253.0,3.4,18.2,589.0,738.62,575.77
2018,9,28,13,45,628.0,189.0,3.45,18.2,617.5,803.14,626.99
2018,9,28,14,0,784.0,125.0,3.5,18.2,646.0,844.01,657.04
2018,9,28,14,15,815.0,108.0,3.5,18.1,625.5,822.87,643.09
2018,9,28,14,30,846.0,91.0,3.5,18.0,605.0,796.06,625.53
2018,9,28,14,45,832.5,88.5,3.5,17.9,566.0,746.55,591.32
2018,9,28,15,0,819.0,86.0,3.5,17.8,527.0,695.44,555.55
2018,9,28,15,15,797.0,83.0,3.5,17.8,482.0,636.78,511.81
2018,9,28,15,30,775.0,80.0,3.5,17.8,437.0,577.96,466.11
2018,9,28,15,45,742.5,76.5,3.5,17.45,387.5,512.87,414.66
2018,9,28,16,0,710.0,73.0,3.5,17.1,338.0,449.46,362.78
2018,9,28,16,15,674.5,67.0,3.5,16.85,289.0,384.98,308.13
2018,9,28,16,30,639.0,61.0,3.5,16.6,240.0,322.49,253.31
2018,9,28,16,45,576.0,54.0,3.5,16.35,190.5,253.29,192.18
2018,9,28,17,0,513.0,47.0,3.5,16.1,141.0,191.18,136.56
2018,9,28,17,15,406.5,38.0,3.4,15.85,97.5,125.97,81.14
2018,9,28,17,30,300.0,29.0,3.3,15.6,54.0,73.62,34.62
2018,9,28,17,45,161.0,16.5,3.25,15.35,28.5,25.92,0.0
2018,9,28,18,0,22.0,4.0,3.2,15.1,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.15,15.05,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
