Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.9,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,15.0,3.0,0.0,0.0
2018,9,29,6,15,54.5,14.0,2.95,15.4,17.0,16.5,0.0
2018,9,29,6,30,86.0,24.0,3.1,15.8,31.0,36.94,16.67
2018,9,29,6,45,93.5,44.0,3.25,16.2,56.5,65.48,44.35
2018,9,29,7,0,101.0,64.0,3.4,16.6,82.0,90.77,67.04
2018,9,29,7,15,156.0,75.0,3.35,16.85,113.5,130.52,100.67
2018,9,29,7,30,211.0,86.0,3.3,17.1,145.0,173.34,137.35
2018,9,29,7,45,161.0,115.5,3.25,17.4,165.5,188.86,151.89
2018,9,29,8,0,111.0,145.0,3.2,17.7,186.0,203.96,164.69
2018,9,29,8,15,129.5,168.0,3.15,17.95,222.5,244.9,198.12
2018,9,29,8,30,148.0,191.0,3.1,18.2,259.0,287.79,232.46
2018,9,29,8,45,333.0,173.0,3.1,18.4,346.0,409.71,331.55
2018,9,29,9,0,518.0,155.0,3.1,18.6,433.0,552.44,443.43
2018,9,29,9,15,437.0,184.5,3.1,18.8,431.0,547.89,437.03
2018,9,29,9,30,356.0,214.0,3.1,19.0,429.0,520.44,414.03
2018,9,29,9,45,370.0,233.5,3.1,19.2,468.0,568.22,449.24
2018,9,29,10,0,384.0,253.0,3.1,19.4,507.0,615.79,483.29
2018,9,29,10,15,626.5,177.5,3.2,19.55,612.0,790.04,614.23
2018,9,29,10,30,869.0,102.0,3.3,19.7,717.0,936.09,714.6
2018,9,29,10,45,822.5,123.5,3.35,19.85,718.5,945.98,719.26
2018,9,29,11,0,776.0,145.0,3.4,20.0,720.0,940.67,714.79
2018,9,29,11,15,712.0,176.0,3.45,20.05,710.0,930.69,707.66
2018,9,29,11,30,648.0,207.0,3.5,20.1,700.0,908.61,692.33
2018,9,29,11,45,769.0,156.5,3.55,20.15,744.5,972.02,736.02
2018,9,29,12,0,890.0,106.0,3.6,20.2,789.0,1028.5,773.87
2018,9,29,12,15,820.0,135.0,3.6,20.25,761.5,999.76,753.94
2018,9,29,12,30,750.0,164.0,3.6,20.3,734.0,963.05,729.31
2018,9,29,12,45,771.5,151.5,3.65,20.3,730.0,954.9,724.74
2018,9,29,13,0,793.0,139.0,3.7,20.3,726.0,950.11,722.37
2018,9,29,13,15,816.0,126.0,3.7,20.3,716.0,941.78,717.37
2018,9,29,13,30,839.0,113.0,3.7,20.3,706.0,928.78,709.3
2018,9,29,13,45,857.5,101.5,3.75,20.25,687.0,900.2,690.95
2018,9,29,14,0,876.0,90.0,3.8,20.2,668.0,876.39,676.0
2018,9,29,14,15,864.5,88.0,3.8,20.1,634.0,833.62,647.37
2018,9,29,14,30,853.0,86.0,3.8,20.0,600.0,788.56,616.93
2018,9,29,14,45,793.5,95.0,3.75,19.9,547.5,723.37,571.17
2018,9,29,15,0,734.0,104.0,3.7,19.8,495.0,656.14,522.56
2018,9,29,15,15,657.5,112.5,3.7,19.8,440.0,577.7,462.53
2018,9,29,15,30,581.0,121.0,3.7,19.8,385.0,503.96,404.82
2018,9,29,15,45,439.5,125.0,3.6,19.45,312.0,390.57,314.97
2018,9,29,16,0,298.0,129.0,3.5,19.1,239.0,288.36,232.3
2018,9,29,16,15,466.0,94.0,3.45,18.85,236.5,315.75,252.17
2018,9,29,16,30,634.0,59.0,3.4,18.6,234.0,317.5,247.42
2018,9,29,16,45,568.5,52.5,3.35,18.35,184.5,248.47,186.67
2018,9,29,17,0,503.0,46.0,3.3,18.1,135.0,186.83,131.93
2018,9,29,17,15,377.0,36.5,3.2,17.8,90.5,118.17,74.99
2018,9,29,17,30,251.0,27.0,3.1,17.5,46.0,64.36,27.24
2018,9,29,17,45,135.5,15.0,3.05,17.2,24.0,22.64,0.0
2018,9,29,18,0,20.0,3.0,3.0,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.9,16.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.95,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,16.0,2.0,0.0,0.0
2018,9,30,6,15,99.0,15.0,1.15,16.25,22.0,20.61,0.0
2018,9,30,6,30,184.0,28.0,1.2,16.5,42.0,56.87,25.42
2018,9,30,6,45,295.0,41.0,1.2,16.7,84.0,106.49,69.36
2018,9,30,7,0,406.0,54.0,1.2,16.9,126.0,171.44,123.08
2018,9,30,7,15,499.0,60.0,1.2,17.25,177.5,236.03,178.3
2018,9,30,7,30,592.0,66.0,1.2,17.6,229.0,311.33,242.04
2018,9,30,7,45,639.0,70.5,1.2,17.9,278.5,374.66,295.69
2018,9,30,8,0,686.0,75.0,1.2,18.2,328.0,442.23,350.84
2018,9,30,8,15,717.5,79.0,1.2,18.5,376.0,503.1,398.97
2018,9,30,8,30,749.0,83.0,1.2,18.8,424.0,566.79,447.38
2018,9,30,8,45,771.5,86.5,1.2,19.15,468.5,625.15,490.04
2018,9,30,9,0,794.0,90.0,1.2,19.5,513.0,683.45,530.86
2018,9,30,9,15,799.5,95.5,1.3,19.75,549.0,730.67,562.64
2018,9,30,9,30,805.0,101.0,1.4,20.0,585.0,775.73,592.62
2018,9,30,9,45,830.5,99.0,1.45,20.2,622.5,826.67,625.88
2018,9,30,10,0,856.0,97.0,1.5,20.4,660.0,868.48,652.47
2018,9,30,10,15,832.0,111.5,1.55,20.55,677.5,898.52,671.23
2018,9,30,10,30,808.0,126.0,1.6,20.7,695.0,915.75,681.61
2018,9,30,10,45,835.0,119.0,1.7,20.85,721.0,953.03,706.05
2018,9,30,11,0,862.0,112.0,1.8,21.0,747.0,977.5,721.84
2018,9,30,11,15,843.0,123.0,1.85,21.05,752.0,994.68,732.73
2018,9,30,11,30,824.0,134.0,1.9,21.1,757.0,997.33,734.39
2018,9,30,11,45,712.0,185.5,1.95,21.15,726.0,954.36,706.52
2018,9,30,12,0,600.0,237.0,2.0,21.2,695.0,897.39,668.73
2018,9,30,12,15,487.0,276.0,2.05,21.15,646.5,819.14,614.3
2018,9,30,12,30,374.0,315.0,2.1,21.1,598.0,727.64,549.8
2018,9,30,12,45,267.5,327.5,2.1,21.0,528.0,631.66,480.64
2018,9,30,13,0,161.0,340.0,2.1,20.9,458.0,519.62,398.14
2018,9,30,13,15,114.5,319.5,2.15,20.75,402.5,448.92,346.33
2018,9,30,13,30,68.0,299.0,2.2,20.6,347.0,363.66,282.17
2018,9,30,13,45,138.0,299.0,2.25,20.4,391.0,440.96,343.64
2018,9,30,14,0,208.0,299.0,2.3,20.2,435.0,497.44,388.1
2018,9,30,14,15,183.0,281.5,2.35,20.05,396.5,449.6,352.4
2018,9,30,14,30,158.0,264.0,2.4,19.9,358.0,403.09,317.71
2018,9,30,14,45,130.0,243.0,2.4,19.75,317.0,352.1,278.88
2018,9,30,15,0,102.0,222.0,2.4,19.6,276.0,292.15,232.48
2018,9,30,15,15,61.0,184.0,2.4,19.6,215.5,220.0,175.15
2018,9,30,15,30,20.0,146.0,2.4,19.6,155.0,145.97,115.21
2018,9,30,15,45,13.0,131.0,2.3,19.35,136.5,126.98,100.04
2018,9,30,16,0,6.0,116.0,2.2,19.1,118.0,108.81,85.3
2018,9,30,16,15,3.0,96.5,2.1,18.95,97.5,88.88,68.93
2018,9,30,16,30,0.0,77.0,2.0,18.8,77.0,69.4,52.72
2018,9,30,16,45,0.0,60.0,1.85,18.6,60.0,53.76,39.48
2018,9,30,17,0,0.0,43.0,1.7,18.4,43.0,38.2,26.13
2018,9,30,17,15,9.0,30.0,1.6,18.2,30.5,29.24,17.67
2018,9,30,17,30,18.0,17.0,1.5,18.0,18.0,18.83,4.62
2018,9,30,17,45,18.0,10.0,1.35,17.8,10.0,10.27,0.0
2018,9,30,18,0,18.0,3.0,1.2,17.6,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.15,17.5,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,4.5,0.5,1.5,15.75,0.5,0.0,0.0
2018,10,1,6,0,9.0,1.0,1.5,15.8,1.0,0.0,0.0
2018,10,1,6,15,9.0,7.0,1.55,15.95,7.5,7.01,0.0
2018,10,1,6,30,9.0,13.0,1.6,16.1,14.0,12.87,2.11
2018,10,1,6,45,4.5,26.0,1.65,16.25,26.5,23.81,13.67
2018,10,1,7,0,0.0,39.0,1.7,16.4,39.0,34.41,23.26
2018,10,1,7,15,0.0,56.0,1.7,16.75,56.0,49.9,36.6
2018,10,1,7,30,0.0,73.0,1.7,17.1,73.0,65.52,49.88
2018,10,1,7,45,9.0,100.0,1.7,17.4,103.5,95.02,74.52
2018,10,1,8,0,18.0,127.0,1.7,17.7,134.0,125.85,99.95
2018,10,1,8,15,15.0,121.0,1.7,18.1,127.0,118.41,93.47
2018,10,1,8,30,12.0,115.0,1.7,18.5,120.0,111.06,87.07
2018,10,1,8,45,12.5,127.0,1.7,18.95,133.0,123.13,96.59
2018,10,1,9,0,13.0,139.0,1.7,19.4,146.0,135.27,106.01
2018,10,1,9,15,34.5,188.5,1.7,19.7,208.5,209.6,165.61
2018,10,1,9,30,56.0,238.0,1.7,20.0,271.0,280.68,220.96
2018,10,1,9,45,47.5,245.0,1.7,20.3,274.5,282.75,221.33
2018,10,1,10,0,39.0,252.0,1.7,20.6,278.0,284.15,221.45
2018,10,1,10,15,81.0,277.0,1.7,20.85,333.0,350.3,272.71
2018,10,1,10,30,123.0,302.0,1.7,21.1,388.0,435.2,336.32
2018,10,1,10,45,78.5,287.5,1.75,21.35,343.0,362.99,280.34
2018,10,1,11,0,34.0,273.0,1.8,21.6,298.0,305.2,235.11
2018,10,1,11,15,30.0,268.0,1.9,21.65,290.5,296.31,228.4
2018,10,1,11,30,26.0,263.0,2.0,21.7,283.0,287.23,221.35
2018,10,1,11,45,27.0,273.5,2.1,21.75,294.0,299.7,230.86
2018,10,1,12,0,28.0,284.0,2.2,21.8,305.0,312.12,240.28
2018,10,1,12,15,62.0,311.0,2.25,21.75,357.5,375.8,289.62
2018,10,1,12,30,96.0,338.0,2.3,21.7,410.0,439.39,337.95
2018,10,1,12,45,107.0,340.0,2.4,21.65,419.0,451.57,347.43
2018,10,1,13,0,118.0,342.0,2.5,21.6,428.0,480.5,369.41
2018,10,1,13,15,238.0,310.5,2.4,21.5,478.0,574.23,441.83
2018,10,1,13,30,358.0,279.0,2.3,21.4,528.0,644.33,495.41
2018,10,1,13,45,449.5,242.5,2.2,21.3,543.0,692.01,531.31
2018,10,1,14,0,541.0,206.0,2.1,21.2,558.0,716.44,550.79
2018,10,1,14,15,383.5,232.0,2.0,21.05,475.0,577.19,447.96
2018,10,1,14,30,226.0,258.0,1.9,20.9,392.0,451.02,352.51
2018,10,1,14,45,296.0,223.5,1.8,20.8,386.5,468.92,368.64
2018,10,1,15,0,366.0,189.0,1.7,20.7,381.0,466.53,368.47
2018,10,1,15,15,403.5,163.5,1.7,20.7,357.5,456.87,361.77
2018,10,1,15,30,441.0,138.0,1.7,20.7,334.0,429.99,341.65
2018,10,1,15,45,430.0,124.0,1.5,20.4,297.0,383.39,304.82
2018,10,1,16,0,419.0,110.0,1.3,20.1,260.0,337.08,267.3
2018,10,1,16,15,440.5,90.5,1.15,19.9,226.5,299.74,235.52
2018,10,1,16,30,462.0,71.0,1.0,19.7,193.0,262.83,202.33
2018,10,1,16,45,405.5,59.5,0.9,19.5,149.5,202.09,150.32
2018,10,1,17,0,349.0,48.0,0.8,19.3,106.0,148.0,103.64
2018,10,1,17,15,255.5,36.0,0.8,19.1,70.5,91.81,57.34
2018,10,1,17,30,162.0,24.0,0.8,18.9,35.0,47.68,12.79
2018,10,1,17,45,89.5,13.5,0.75,18.65,18.5,17.99,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.4,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.65,18.3,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,17.3,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,17.3,2.0,0.0,0.0
2018,10,2,6,15,27.5,13.0,1.55,17.45,14.0,13.83,0.0
2018,10,2,6,30,36.0,23.0,1.6,17.6,26.0,27.74,9.34
2018,10,2,6,45,65.0,43.0,1.65,17.7,52.5,56.97,37.95
2018,10,2,7,0,94.0,63.0,1.7,17.8,79.0,89.11,65.38
2018,10,2,7,15,82.0,60.5,1.75,18.1,78.0,87.55,66.03
2018,10,2,7,30,70.0,58.0,1.8,18.4,77.0,85.02,65.16
2018,10,2,7,45,88.5,91.0,1.85,18.65,120.0,131.65,104.4
2018,10,2,8,0,107.0,124.0,1.9,18.9,163.0,180.84,145.03
2018,10,2,8,15,84.0,131.5,2.0,19.25,164.5,181.59,145.43
2018,10,2,8,30,61.0,139.0,2.1,19.6,166.0,171.03,136.38
2018,10,2,8,45,66.0,165.0,2.2,19.95,197.0,204.03,162.67
2018,10,2,9,0,71.0,191.0,2.3,20.3,228.0,237.68,188.95
2018,10,2,9,15,45.5,193.0,2.35,20.6,217.5,223.02,176.06
2018,10,2,9,30,20.0,195.0,2.4,20.9,207.0,196.09,153.49
2018,10,2,9,45,93.5,223.5,2.5,21.15,284.0,312.27,246.27
2018,10,2,10,0,167.0,252.0,2.6,21.4,361.0,411.29,322.99
2018,10,2,10,15,171.5,275.0,2.65,21.65,390.5,446.15,347.98
2018,10,2,10,30,176.0,298.0,2.7,21.9,420.0,480.78,372.81
2018,10,2,10,45,235.5,309.0,2.75,22.1,477.5,571.45,439.97
2018,10,2,11,0,295.0,320.0,2.8,22.3,535.0,646.94,494.68
2018,10,2,11,15,192.0,314.5,2.85,22.4,455.5,525.7,403.9
2018,10,2,11,30,89.0,309.0,2.9,22.5,376.0,400.72,308.71
2018,10,2,11,45,55.0,272.0,3.0,22.65,313.5,326.6,252.24
2018,10,2,12,0,21.0,235.0,3.1,22.8,251.0,239.01,184.12
2018,10,2,12,15,104.5,232.0,3.1,22.8,310.0,349.87,272.67
2018,10,2,12,30,188.0,229.0,3.1,22.8,369.0,445.78,347.32
2018,10,2,12,45,318.5,251.0,3.15,22.8,484.0,596.93,461.68
2018,10,2,13,0,449.0,273.0,3.2,22.8,599.0,760.5,580.01
2018,10,2,13,15,401.5,280.5,3.25,22.7,566.0,713.02,544.98
2018,10,2,13,30,354.0,288.0,3.3,22.6,533.0,650.74,500.66
2018,10,2,13,45,274.0,290.0,3.3,22.5,475.0,570.19,441.16
2018,10,2,14,0,194.0,292.0,3.3,22.4,417.0,478.14,372.15
2018,10,2,14,15,157.0,276.0,3.3,22.2,373.5,422.49,330.6
2018,10,2,14,30,120.0,260.0,3.3,22.0,330.0,369.14,289.97
2018,10,2,14,45,204.0,215.0,3.3,21.85,324.5,377.82,300.0
2018,10,2,15,0,288.0,170.0,3.3,21.7,319.0,390.36,312.15
2018,10,2,15,15,323.0,162.0,3.3,21.7,315.0,390.05,312.33
2018,10,2,15,30,358.0,154.0,3.3,21.7,311.0,396.05,316.79
2018,10,2,15,45,193.5,125.5,3.2,21.2,209.0,243.49,195.1
2018,10,2,16,0,29.0,97.0,3.1,20.7,107.0,106.03,82.61
2018,10,2,16,15,126.0,77.5,2.95,20.4,111.5,139.05,109.65
2018,10,2,16,30,223.0,58.0,2.8,20.1,116.0,153.75,119.22
2018,10,2,16,45,259.0,48.5,2.7,19.8,101.5,140.13,104.45
2018,10,2,17,0,295.0,39.0,2.6,19.5,87.0,124.69,86.91
2018,10,2,17,15,252.0,31.0,2.4,19.25,61.5,87.52,53.73
2018,10,2,17,30,209.0,23.0,2.2,19.0,36.0,52.75,7.94
2018,10,2,17,45,104.5,11.5,2.0,18.7,18.0,17.0,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.5,1.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,17.0,3.0,1.4,17.8,2.0,0.0,0.0
2018,10,3,6,15,56.0,9.0,1.45,17.9,12.0,12.35,0.0
2018,10,3,6,30,95.0,15.0,1.5,18.0,22.0,31.15,8.13
2018,10,3,6,45,102.0,15.0,1.55,18.15,27.5,39.76,22.56
2018,10,3,7,0,109.0,15.0,1.6,18.3,33.0,50.23,32.82
2018,10,3,7,15,54.5,21.0,1.65,18.4,30.0,40.58,27.42
2018,10,3,7,30,0.0,27.0,1.7,18.5,27.0,23.76,14.48
2018,10,3,7,45,1.0,50.5,1.75,18.65,51.0,45.02,32.43
2018,10,3,8,0,2.0,74.0,1.8,18.8,75.0,66.65,50.48
2018,10,3,8,15,1.0,62.5,1.85,18.95,63.0,55.79,41.25
2018,10,3,8,30,0.0,51.0,1.9,19.1,51.0,45.03,32.13
2018,10,3,8,45,0.0,72.5,2.0,19.25,72.5,64.13,47.87
2018,10,3,9,0,0.0,94.0,2.1,19.4,94.0,83.51,63.63
2018,10,3,9,15,3.5,133.0,2.1,19.6,135.0,122.75,95.44
2018,10,3,9,30,7.0,172.0,2.1,19.8,176.0,163.13,127.62
2018,10,3,9,45,31.0,204.0,2.1,19.95,224.0,225.69,177.6
2018,10,3,10,0,55.0,236.0,2.1,20.1,272.0,281.66,221.43
2018,10,3,10,15,111.5,276.5,2.05,20.25,352.5,393.95,308.14
2018,10,3,10,30,168.0,317.0,2.0,20.4,433.0,495.14,383.57
2018,10,3,10,45,123.0,306.5,1.95,20.55,393.0,444.42,343.53
2018,10,3,11,0,78.0,296.0,1.9,20.7,353.0,374.05,289.45
2018,10,3,11,15,48.5,277.5,1.9,20.75,313.0,325.62,252.04
2018,10,3,11,30,19.0,259.0,1.9,20.8,273.0,261.05,201.7
2018,10,3,11,45,15.0,238.0,1.9,20.8,249.0,236.07,182.51
2018,10,3,12,0,11.0,217.0,1.9,20.8,225.0,211.29,163.24
2018,10,3,12,15,60.0,264.0,1.95,20.75,308.5,323.25,251.46
2018,10,3,12,30,109.0,311.0,2.0,20.7,392.0,441.21,341.02
2018,10,3,12,45,126.5,318.5,2.1,20.65,411.0,465.51,359.3
2018,10,3,13,0,144.0,326.0,2.2,20.6,430.0,488.78,377.36
2018,10,3,13,15,181.0,319.0,2.2,20.5,446.0,513.06,396.77
2018,10,3,13,30,218.0,312.0,2.2,20.4,462.0,535.01,414.38
2018,10,3,13,45,336.0,262.0,2.2,20.35,482.5,594.99,462.17
2018,10,3,14,0,454.0,212.0,2.2,20.3,503.0,646.73,502.95
2018,10,3,14,15,496.5,179.5,2.2,20.25,482.0,628.87,491.7
2018,10,3,14,30,539.0,147.0,2.2,20.2,461.0,613.26,482.19
2018,10,3,14,45,377.5,162.0,2.2,20.15,374.5,476.73,378.43
2018,10,3,15,0,216.0,177.0,2.2,20.1,288.0,347.13,277.14
2018,10,3,15,15,471.0,125.5,2.2,20.1,338.5,459.52,368.59
2018,10,3,15,30,726.0,74.0,2.2,20.1,389.0,536.17,427.87
2018,10,3,15,45,708.5,68.0,2.15,19.95,345.5,479.42,382.16
2018,10,3,16,0,691.0,62.0,2.1,19.8,302.0,422.9,335.87
2018,10,3,16,15,650.0,57.0,2.1,19.7,254.5,357.72,281.2
2018,10,3,16,30,609.0,52.0,2.1,19.6,207.0,296.84,228.24
2018,10,3,16,45,540.5,45.5,2.05,19.45,160.0,228.99,169.09
2018,10,3,17,0,472.0,39.0,2.0,19.3,113.0,169.02,116.29
2018,10,3,17,15,348.0,30.0,1.9,19.0,73.5,104.34,62.41
2018,10,3,17,30,224.0,21.0,1.8,18.7,34.0,52.03,0.0
2018,10,3,17,45,112.0,10.5,1.75,18.45,17.0,16.44,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.4,16.5,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.4,16.5,1.0,0.0,0.0
2018,10,4,6,15,15.0,3.5,1.5,16.7,4.0,4.32,0.0
2018,10,4,6,30,22.0,6.0,1.6,16.9,7.0,9.44,0.0
2018,10,4,6,45,54.0,10.0,1.65,17.05,17.5,24.05,11.74
2018,10,4,7,0,86.0,14.0,1.7,17.2,28.0,40.79,25.81
2018,10,4,7,15,43.0,18.0,1.75,17.3,25.0,33.66,21.96
2018,10,4,7,30,0.0,22.0,1.8,17.4,22.0,19.35,10.81
2018,10,4,7,45,0.0,47.5,1.8,17.55,47.5,41.9,29.96
2018,10,4,8,0,0.0,73.0,1.8,17.7,73.0,64.72,49.09
2018,10,4,8,15,1.5,91.5,1.9,17.9,92.0,82.68,63.92
2018,10,4,8,30,3.0,110.0,2.0,18.1,111.0,100.94,78.83
2018,10,4,8,45,15.0,151.5,2.05,18.25,159.0,149.02,118.18
2018,10,4,9,0,27.0,193.0,2.1,18.4,207.0,209.04,166.38
2018,10,4,9,15,25.5,180.0,2.2,18.5,194.0,194.65,154.34
2018,10,4,9,30,24.0,167.0,2.3,18.6,181.0,180.6,142.81
2018,10,4,9,45,41.5,220.0,2.4,18.75,246.0,251.9,199.6
2018,10,4,10,0,59.0,273.0,2.5,18.9,311.0,326.03,257.15
2018,10,4,10,15,49.0,274.0,2.6,18.95,306.5,319.4,251.09
2018,10,4,10,30,39.0,275.0,2.7,19.0,302.0,312.15,244.87
2018,10,4,10,45,32.0,272.0,2.85,19.05,294.5,302.84,237.26
2018,10,4,11,0,25.0,269.0,3.0,19.1,287.0,277.07,216.93
2018,10,4,11,15,47.5,289.5,3.15,19.1,324.5,338.17,265.04
2018,10,4,11,30,70.0,310.0,3.3,19.1,362.0,383.73,300.53
2018,10,4,11,45,107.5,327.5,3.4,19.15,407.5,459.71,359.06
2018,10,4,12,0,145.0,345.0,3.5,19.2,453.0,517.45,403.13
2018,10,4,12,15,135.5,342.5,3.7,19.15,443.0,504.65,393.51
2018,10,4,12,30,126.0,340.0,3.9,19.1,433.0,491.31,383.79
2018,10,4,12,45,125.0,336.0,4.1,19.1,427.0,484.23,379.01
2018,10,4,13,0,124.0,332.0,4.3,19.1,421.0,476.63,373.87
2018,10,4,13,15,172.5,322.5,4.45,19.0,442.5,509.34,401.17
2018,10,4,13,30,221.0,313.0,4.6,18.9,464.0,539.26,426.13
2018,10,4,13,45,304.5,272.5,4.7,18.8,471.5,578.49,459.21
2018,10,4,14,0,388.0,232.0,4.8,18.7,479.0,610.82,486.83
2018,10,4,14,15,575.0,166.5,4.8,18.6,510.0,686.39,548.97
2018,10,4,14,30,762.0,101.0,4.8,18.5,541.0,734.84,587.44
2018,10,4,14,45,702.5,106.0,4.8,18.35,489.5,665.22,536.39
2018,10,4,15,0,643.0,111.0,4.8,18.2,438.0,595.55,483.22
2018,10,4,15,15,689.5,93.5,4.8,18.2,415.0,573.51,466.71
2018,10,4,15,30,736.0,76.0,4.8,18.2,392.0,543.44,442.75
2018,10,4,15,45,696.5,72.5,4.7,17.95,343.0,476.77,388.3
2018,10,4,16,0,657.0,69.0,4.6,17.7,294.0,413.9,335.45
2018,10,4,16,15,476.5,69.5,4.55,17.5,219.0,295.82,237.45
2018,10,4,16,30,296.0,70.0,4.5,17.3,144.0,194.21,152.68
2018,10,4,16,45,262.5,58.0,4.5,17.1,112.5,151.39,114.51
2018,10,4,17,0,229.0,46.0,4.5,16.9,81.0,112.63,79.68
2018,10,4,17,15,135.5,30.0,4.5,16.65,48.5,62.63,38.06
2018,10,4,17,30,42.0,14.0,4.5,16.4,16.0,19.66,0.0
2018,10,4,17,45,21.0,7.0,4.5,16.2,8.0,7.64,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,6,15,133.0,12.0,3.15,14.55,20.5,21.15,0.0
2018,10,5,6,30,266.0,24.0,3.2,14.9,41.0,65.59,14.07
2018,10,5,6,45,277.0,37.5,3.2,15.25,69.5,102.36,66.05
2018,10,5,7,0,288.0,51.0,3.2,15.6,98.0,138.17,100.26
2018,10,5,7,15,476.0,51.0,3.0,15.8,161.0,222.63,170.04
2018,10,5,7,30,664.0,51.0,2.8,16.0,224.0,326.26,257.0
2018,10,5,7,45,707.5,55.5,2.65,16.2,274.0,391.94,314.36
2018,10,5,8,0,751.0,60.0,2.5,16.4,324.0,461.3,372.65
2018,10,5,8,15,780.0,63.0,2.45,16.65,372.0,523.98,423.77
2018,10,5,8,30,809.0,66.0,2.4,16.9,420.0,587.86,473.88
2018,10,5,8,45,830.0,68.0,2.35,17.15,464.0,641.47,514.62
2018,10,5,9,0,851.0,70.0,2.3,17.4,508.0,698.68,554.88
2018,10,5,9,15,848.5,77.5,2.35,17.65,542.5,743.72,585.52
2018,10,5,9,30,846.0,85.0,2.4,17.9,577.0,785.68,613.65
2018,10,5,9,45,802.5,105.5,2.45,18.15,594.0,812.29,630.62
2018,10,5,10,0,759.0,126.0,2.5,18.4,611.0,825.49,638.26
2018,10,5,10,15,834.0,104.5,2.5,18.65,657.5,893.26,683.65
2018,10,5,10,30,909.0,83.0,2.5,18.9,704.0,952.0,721.49
2018,10,5,10,45,912.5,83.5,2.5,19.15,722.0,976.55,735.92
2018,10,5,11,0,916.0,84.0,2.5,19.4,740.0,997.49,748.27
2018,10,5,11,15,884.0,100.0,2.45,19.6,741.0,997.68,746.56
2018,10,5,11,30,852.0,116.0,2.4,19.8,742.0,1003.79,749.14
2018,10,5,11,45,883.5,102.5,2.35,19.95,754.5,1014.19,754.75
2018,10,5,12,0,915.0,89.0,2.3,20.1,767.0,1031.55,764.98
2018,10,5,12,15,846.0,117.0,2.45,20.15,741.0,1002.93,747.58
2018,10,5,12,30,777.0,145.0,2.6,20.2,715.0,959.62,720.61
2018,10,5,12,45,650.5,189.5,2.75,20.25,661.0,882.44,670.1
2018,10,5,13,0,524.0,234.0,2.9,20.3,607.0,790.5,606.08
2018,10,5,13,15,640.0,185.5,3.15,20.3,628.0,842.98,647.87
2018,10,5,13,30,756.0,137.0,3.4,20.3,649.0,879.52,675.34
2018,10,5,13,45,817.0,109.0,3.7,20.3,641.5,875.78,675.14
2018,10,5,14,0,878.0,81.0,4.0,20.3,634.0,861.75,667.95
2018,10,5,14,15,865.5,79.0,4.2,20.2,599.5,817.85,639.09
2018,10,5,14,30,853.0,77.0,4.4,20.1,565.0,771.77,608.41
2018,10,5,14,45,836.0,74.5,4.55,19.95,524.5,719.83,572.95
2018,10,5,15,0,819.0,72.0,4.7,19.8,484.0,666.67,535.75
2018,10,5,15,15,796.0,69.5,4.7,19.8,439.5,613.08,495.06
2018,10,5,15,30,773.0,67.0,4.7,19.8,395.0,554.48,448.59
2018,10,5,15,45,740.5,63.5,4.95,19.45,347.0,489.88,397.08
2018,10,5,16,0,708.0,60.0,5.2,19.1,299.0,427.05,344.91
2018,10,5,16,15,658.0,55.5,5.35,18.75,249.5,357.65,285.47
2018,10,5,16,30,608.0,51.0,5.5,18.4,200.0,293.73,228.79
2018,10,5,16,45,503.5,47.0,5.6,18.1,150.5,217.67,162.43
2018,10,5,17,0,399.0,43.0,5.7,17.8,101.0,153.66,106.84
2018,10,5,17,15,269.0,30.5,5.75,17.45,63.0,89.4,52.46
2018,10,5,17,30,139.0,18.0,5.8,17.1,25.0,36.84,0.0
2018,10,5,17,45,69.5,9.0,5.8,16.75,12.5,12.33,0.0
2018,10,5,18,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,10.5,4.2,15.6,18.0,18.98,0.0
2018,10,6,6,30,241.0,21.0,4.3,15.9,36.0,59.42,7.24
2018,10,6,6,45,290.5,26.0,4.45,16.2,60.5,95.2,59.34
2018,10,6,7,0,340.0,31.0,4.6,16.5,85.0,133.44,94.57
2018,10,6,7,15,214.5,38.0,4.65,16.75,76.5,118.16,89.22
2018,10,6,7,30,89.0,45.0,4.7,17.0,68.0,84.05,64.59
2018,10,6,7,45,44.5,62.5,4.7,17.3,74.0,82.89,64.51
2018,10,6,8,0,0.0,80.0,4.7,17.6,80.0,71.41,54.71
2018,10,6,8,15,0.0,76.0,4.75,17.85,76.0,67.3,51.11
2018,10,6,8,30,0.0,72.0,4.8,18.1,72.0,63.67,47.88
2018,10,6,8,45,1.5,107.5,4.85,18.35,108.5,97.47,75.8
2018,10,6,9,0,3.0,143.0,4.9,18.6,145.0,132.48,104.3
2018,10,6,9,15,13.0,178.5,5.0,18.8,186.0,174.76,138.64
2018,10,6,9,30,23.0,214.0,5.1,19.0,227.0,218.46,173.69
2018,10,6,9,45,44.0,241.0,5.15,19.25,268.0,277.6,220.91
2018,10,6,10,0,65.0,268.0,5.2,19.5,309.0,326.73,259.6
2018,10,6,10,15,255.5,258.5,5.25,19.6,430.5,521.85,416.11
2018,10,6,10,30,446.0,249.0,5.3,19.7,552.0,713.33,563.41
2018,10,6,10,45,578.0,210.5,5.4,19.85,614.5,808.29,635.52
2018,10,6,11,0,710.0,172.0,5.5,20.0,677.0,913.63,711.46
2018,10,6,11,15,803.5,138.5,5.55,20.1,718.5,972.31,752.15
2018,10,6,11,30,897.0,105.0,5.6,20.2,760.0,1024.96,788.5
2018,10,6,11,45,922.0,95.5,5.7,20.25,771.5,1044.25,802.0
2018,10,6,12,0,947.0,86.0,5.8,20.3,783.0,1059.56,813.08
2018,10,6,12,15,945.5,85.5,5.9,20.35,778.0,1054.73,810.31
2018,10,6,12,30,944.0,85.0,6.0,20.4,773.0,1045.84,804.96
2018,10,6,12,45,939.0,85.0,6.1,20.45,759.0,1030.1,794.92
2018,10,6,13,0,934.0,85.0,6.2,20.5,745.0,1010.51,782.28
2018,10,6,13,15,928.0,84.0,6.2,20.5,724.0,985.08,765.1
2018,10,6,13,30,922.0,83.0,6.2,20.5,703.0,956.13,745.46
2018,10,6,13,45,912.5,82.0,6.25,20.5,674.5,920.68,721.4
2018,10,6,14,0,903.0,81.0,6.3,20.5,646.0,882.26,695.07
2018,10,6,14,15,889.5,79.5,6.35,20.5,610.5,837.21,663.65
2018,10,6,14,30,876.0,78.0,6.4,20.5,575.0,789.97,630.31
2018,10,6,14,45,858.5,76.0,6.45,20.45,534.0,737.25,592.54
2018,10,6,15,0,841.0,74.0,6.5,20.4,493.0,688.34,557.15
2018,10,6,15,15,817.5,71.5,6.5,20.4,447.5,628.33,510.71
2018,10,6,15,30,794.0,69.0,6.5,20.4,402.0,568.31,462.39
2018,10,6,15,45,760.5,65.0,6.6,20.15,352.5,501.46,407.81
2018,10,6,16,0,727.0,61.0,6.7,19.9,303.0,436.45,352.92
2018,10,6,16,15,675.5,57.0,6.7,19.6,252.5,365.86,291.85
2018,10,6,16,30,624.0,53.0,6.7,19.3,202.0,301.1,234.0
2018,10,6,16,45,512.0,48.0,6.65,18.95,150.5,220.72,164.07
2018,10,6,17,0,400.0,43.0,6.6,18.6,99.0,153.35,105.89
2018,10,6,17,15,239.0,30.0,6.55,18.25,59.5,83.11,47.34
2018,10,6,17,30,78.0,17.0,6.5,17.9,20.0,24.73,0.0
2018,10,6,17,45,39.0,8.5,6.5,17.55,10.0,7.73,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.25,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.1,16.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.75,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,15,108.0,10.5,4.75,16.75,16.5,18.13,0.0
2018,10,7,6,30,216.0,21.0,4.9,17.1,33.0,55.92,0.66
2018,10,7,6,45,310.5,34.5,5.0,17.4,72.0,108.47,68.31
2018,10,7,7,0,405.0,48.0,5.1,17.7,111.0,169.47,121.33
2018,10,7,7,15,549.0,48.5,5.2,17.95,168.0,245.41,186.18
2018,10,7,7,30,693.0,49.0,5.3,18.2,225.0,336.78,264.84
2018,10,7,7,45,736.0,53.0,5.4,18.45,275.5,403.32,324.02
2018,10,7,8,0,779.0,57.0,5.5,18.7,326.0,473.38,384.33
2018,10,7,8,15,808.0,60.5,5.5,19.0,375.0,538.05,438.28
2018,10,7,8,30,837.0,64.0,5.5,19.3,424.0,599.84,488.3
2018,10,7,8,45,857.0,66.5,5.45,19.6,469.0,658.6,534.18
2018,10,7,9,0,877.0,69.0,5.4,19.9,514.0,716.82,576.33
2018,10,7,9,15,891.5,70.5,5.35,20.15,553.5,768.78,612.76
2018,10,7,9,30,906.0,72.0,5.3,20.4,593.0,819.03,647.32
2018,10,7,9,45,916.5,74.0,5.25,20.7,627.0,864.5,677.75
2018,10,7,10,0,927.0,76.0,5.2,21.0,661.0,907.4,705.93
2018,10,7,10,15,934.5,77.5,5.15,21.2,688.0,944.17,729.72
2018,10,7,10,30,942.0,79.0,5.1,21.4,715.0,977.71,751.08
2018,10,7,10,45,946.5,80.0,5.05,21.65,734.5,1004.38,767.39
2018,10,7,11,0,951.0,81.0,5.0,21.9,754.0,1027.34,781.15
2018,10,7,11,15,952.0,82.0,4.9,22.1,764.5,1043.01,789.68
2018,10,7,11,30,953.0,83.0,4.8,22.3,775.0,1054.66,795.56
2018,10,7,11,45,950.5,84.0,4.75,22.45,777.0,1058.74,797.07
2018,10,7,12,0,948.0,85.0,4.7,22.6,779.0,1058.69,796.01
2018,10,7,12,15,945.0,85.5,4.7,22.75,773.5,1053.47,792.12
2018,10,7,12,30,942.0,86.0,4.7,22.9,768.0,1044.2,785.71
2018,10,7,12,45,935.0,86.5,4.65,23.0,753.5,1027.04,773.83
2018,10,7,13,0,928.0,87.0,4.6,23.1,739.0,1006.11,759.59
2018,10,7,13,15,920.5,87.0,4.65,23.1,717.5,980.51,743.44
2018,10,7,13,30,913.0,87.0,4.7,23.1,696.0,951.47,724.92
2018,10,7,13,45,902.5,86.0,4.75,23.15,667.5,915.33,701.25
2018,10,7,14,0,892.0,85.0,4.8,23.2,639.0,876.32,675.43
2018,10,7,14,15,878.5,84.0,4.85,23.15,604.0,832.21,645.99
2018,10,7,14,30,865.0,83.0,4.9,23.1,569.0,785.95,614.65
2018,10,7,14,45,845.5,81.0,4.95,23.1,527.5,737.96,581.47
2018,10,7,15,0,826.0,79.0,5.0,23.1,486.0,682.53,542.23
2018,10,7,15,15,801.5,75.5,5.0,23.1,440.0,621.39,495.92
2018,10,7,15,30,777.0,72.0,5.0,23.1,394.0,560.39,448.09
2018,10,7,15,45,743.0,68.0,4.85,22.8,345.0,494.16,394.89
2018,10,7,16,0,709.0,64.0,4.7,22.5,296.0,429.85,341.55
2018,10,7,16,15,660.5,58.5,4.5,22.1,246.0,359.99,282.33
2018,10,7,16,30,612.0,53.0,4.3,21.7,196.0,295.83,226.12
2018,10,7,16,45,532.5,45.5,4.1,21.3,148.0,223.73,163.38
2018,10,7,17,0,453.0,38.0,3.9,20.9,100.0,160.91,108.43
2018,10,7,17,15,289.5,27.0,3.8,20.45,60.5,89.08,47.51
2018,10,7,17,30,126.0,16.0,3.7,20.0,21.0,29.35,0.0
2018,10,7,17,45,63.0,8.0,3.6,19.5,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,15,137.0,10.5,3.3,16.9,18.0,20.61,0.0
2018,10,8,6,30,274.0,21.0,3.4,17.3,36.0,64.19,0.0
2018,10,8,6,45,407.5,28.5,3.45,17.75,77.5,123.11,75.41
2018,10,8,7,0,541.0,36.0,3.5,18.2,119.0,193.4,135.91
2018,10,8,7,15,611.0,41.5,3.6,18.45,168.0,258.09,194.06
2018,10,8,7,30,681.0,47.0,3.7,18.7,217.0,330.48,258.17
2018,10,8,7,45,724.5,50.5,3.8,19.0,267.0,395.87,315.67
2018,10,8,8,0,768.0,54.0,3.9,19.3,317.0,464.85,374.2
2018,10,8,8,15,796.5,57.5,3.95,19.6,365.0,528.52,426.59
2018,10,8,8,30,825.0,61.0,4.0,19.9,413.0,589.29,475.07
2018,10,8,8,45,845.5,63.0,4.0,20.2,457.0,647.1,519.55
2018,10,8,9,0,866.0,65.0,4.0,20.5,501.0,704.45,560.34
2018,10,8,9,15,880.0,66.5,4.0,20.85,539.5,755.44,595.34
2018,10,8,9,30,894.0,68.0,4.0,21.2,578.0,804.72,628.52
2018,10,8,9,45,904.5,69.0,3.95,21.55,611.0,848.45,657.01
2018,10,8,10,0,915.0,70.0,3.9,21.9,644.0,889.66,683.34
2018,10,8,10,15,922.5,71.5,3.85,22.15,670.5,925.97,706.23
2018,10,8,10,30,930.0,73.0,3.8,22.4,697.0,959.11,726.77
2018,10,8,10,45,935.0,73.5,3.75,22.7,716.0,985.3,742.31
2018,10,8,11,0,940.0,74.0,3.7,23.0,735.0,1007.85,755.41
2018,10,8,11,15,942.5,75.0,3.65,23.15,746.5,1024.76,765.22
2018,10,8,11,30,945.0,76.0,3.6,23.3,758.0,1037.74,772.53
2018,10,8,11,45,945.5,76.0,3.55,23.45,761.0,1043.51,775.19
2018,10,8,12,0,946.0,76.0,3.5,23.6,764.0,1045.21,775.38
2018,10,8,12,15,944.5,76.0,3.5,23.7,759.0,1040.83,772.28
2018,10,8,12,30,943.0,76.0,3.5,23.8,754.0,1032.4,766.73
2018,10,8,12,45,939.0,76.0,3.5,23.85,741.0,1017.53,757.22
2018,10,8,13,0,935.0,76.0,3.5,23.9,728.0,998.8,745.31
2018,10,8,13,15,928.5,75.5,3.5,23.85,707.0,973.37,729.3
2018,10,8,13,30,922.0,75.0,3.5,23.8,686.0,944.45,710.99
2018,10,8,13,45,912.5,74.0,3.55,23.75,657.5,908.93,688.45
2018,10,8,14,0,903.0,73.0,3.6,23.7,629.0,870.47,663.73
2018,10,8,14,15,890.0,72.0,3.7,23.55,594.0,826.39,635.32
2018,10,8,14,30,877.0,71.0,3.8,23.4,559.0,780.11,604.9
2018,10,8,14,45,859.5,69.0,3.85,23.25,518.5,727.36,569.07
2018,10,8,15,0,842.0,67.0,3.9,23.1,478.0,673.38,531.69
2018,10,8,15,15,819.0,65.0,3.9,23.1,433.0,614.93,488.39
2018,10,8,15,30,796.0,63.0,3.9,23.1,388.0,560.28,445.62
2018,10,8,15,45,761.5,60.0,4.0,22.55,339.5,494.1,393.7
2018,10,8,16,0,727.0,57.0,4.1,22.0,291.0,429.87,341.27
2018,10,8,16,15,675.0,52.5,4.1,21.45,241.0,358.79,281.43
2018,10,8,16,30,623.0,48.0,4.1,20.9,191.0,292.53,223.66
2018,10,8,16,45,540.5,42.0,4.1,20.35,143.5,221.74,161.84
2018,10,8,17,0,458.0,36.0,4.1,19.8,96.0,159.54,107.16
2018,10,8,17,15,304.5,25.5,4.1,19.25,58.0,89.22,44.79
2018,10,8,17,30,151.0,15.0,4.1,18.7,20.0,31.19,0.0
2018,10,8,17,45,75.5,7.5,4.1,18.2,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
