Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,6.35,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,9.79,0.0
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,10.54,2.93
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,16.7,8.4
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,22.88,13.81
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,31.72,21.42
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,40.58,28.95
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,67.78,51.81
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,96.59,75.62
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,131.0,103.81
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,166.57,132.48
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,177.0,140.17
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,187.5,147.9
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,205.68,161.77
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,224.16,175.71
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,260.26,203.25
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,283.0,220.07
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,299.51,232.05
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,316.17,244.09
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,320.9,247.14
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,325.57,250.23
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,309.69,237.51
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,276.02,211.51
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,301.65,231.11
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,309.47,237.06
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,296.73,227.42
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,284.06,217.91
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,271.2,208.59
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,243.41,187.76
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,408.55,320.02
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,531.61,415.82
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,656.53,510.95
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,750.37,579.42
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,695.58,541.94
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,640.07,503.54
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,578.3,456.9
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,517.25,409.33
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,448.3,355.53
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,384.5,303.27
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,311.52,241.79
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,245.3,184.14
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,155.18,109.1
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,81.68,42.78
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,28.48,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,8.02,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,11.37,0.0
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,11.42,3.62
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,18.03,9.52
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,24.65,15.33
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,35.26,24.48
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,45.9,33.53
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,76.57,59.36
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,108.89,86.1
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,145.99,116.45
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,195.02,155.8
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,233.82,186.17
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,274.28,217.13
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,331.06,260.41
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,405.7,315.38
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,469.35,362.35
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,552.56,422.04
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,635.73,482.57
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,740.18,555.71
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,881.42,655.01
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,996.9,731.72
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,1012.7,743.77
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,1024.65,754.52
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,1019.67,753.4
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,1010.78,749.94
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,987.33,736.74
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,960.55,721.29
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,892.76,677.14
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,821.19,629.79
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,818.63,630.08
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,805.91,622.75
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,785.34,610.2
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,752.85,589.06
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,704.93,556.2
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,649.75,517.18
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,587.11,469.32
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,525.11,420.42
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,457.02,365.84
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,391.68,311.25
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,318.25,248.43
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,253.44,190.92
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,176.88,124.25
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,111.28,54.24
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,42.19,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,5.7,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,9.66,2.17
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,15.38,7.32
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,21.11,12.38
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,31.72,21.57
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,42.35,30.69
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,73.42,57.06
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,106.4,84.65
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,148.89,120.05
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,204.14,165.3
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,219.44,177.09
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,234.85,188.95
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,265.55,213.17
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,297.05,237.68
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,349.19,278.78
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,419.75,333.09
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,508.49,402.13
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,618.22,484.2
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,750.76,583.29
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,875.35,672.04
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,947.03,719.74
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,1011.27,762.22
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,1009.05,760.82
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,1002.96,757.64
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,985.05,747.07
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,963.58,734.15
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,936.91,718.5
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,907.0,700.38
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,870.53,677.22
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,838.97,657.23
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,793.11,626.62
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,745.37,594.12
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,691.35,556.21
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,636.6,516.37
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,573.52,466.73
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,511.35,416.32
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,444.74,361.52
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,379.38,305.73
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,300.07,236.99
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,229.58,174.63
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,156.53,110.52
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,93.41,40.25
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,35.47,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,5.26,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,8.78,1.4
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,14.06,6.18
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,19.35,10.86
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,23.76,14.75
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,28.18,18.57
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,48.56,35.96
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,69.4,53.54
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,117.38,93.88
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,167.78,135.47
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,180.88,145.71
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,194.09,156.03
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,264.82,213.57
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,326.4,262.59
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,408.35,327.12
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,477.21,380.35
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,605.52,480.39
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,740.36,581.35
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,860.55,668.62
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,966.15,741.21
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,991.71,758.11
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,1023.85,780.32
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,1018.79,777.87
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,1009.81,773.19
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,992.87,762.75
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,972.23,749.86
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,945.71,733.34
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,915.86,714.39
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,879.83,690.71
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,841.06,664.84
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,794.18,632.73
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,751.79,603.52
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,696.67,564.32
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,640.84,523.43
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,578.18,473.72
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,516.29,423.09
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,447.68,365.94
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,382.12,309.28
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,310.62,245.97
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,244.09,185.67
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,150.52,105.67
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,73.73,25.42
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,28.47,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,20.41,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,51.13,0.0
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,77.61,52.45
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,132.45,100.41
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,191.22,151.56
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,191.24,154.98
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,180.94,147.72
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,256.77,211.58
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,332.2,273.96
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,416.99,342.45
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,497.36,406.01
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,454.24,369.76
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,400.29,324.73
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,375.91,303.93
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,332.0,267.45
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,345.81,277.98
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,359.28,287.99
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,489.76,392.31
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,625.43,496.66
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,721.9,570.29
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,801.81,631.24
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,823.66,647.6
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,850.87,667.41
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,747.76,589.72
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,634.09,502.63
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,709.56,562.75
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,762.74,604.95
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,783.11,620.53
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,791.44,626.76
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,792.01,627.17
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,782.16,620.14
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,704.21,563.59
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,625.35,504.77
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,637.46,515.81
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,634.85,514.38
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,575.83,467.86
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,517.04,420.33
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,449.11,364.27
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,383.93,308.28
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,310.47,243.98
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,243.48,183.61
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,154.02,106.64
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,77.78,18.5
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,27.08,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,11.12,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,46.14,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,94.86,64.36
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,178.81,134.24
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,285.91,223.24
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,353.27,282.05
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,429.51,346.54
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,492.5,398.48
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,557.43,450.12
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,615.03,494.62
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,667.03,532.3
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,717.45,567.44
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,766.55,601.06
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,809.24,629.8
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,849.66,656.71
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,883.37,679.92
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,914.1,701.07
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,939.33,718.04
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,961.13,732.76
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,975.36,743.12
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,985.86,751.09
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,989.36,754.64
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,989.01,755.65
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,983.36,752.61
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,973.91,747.08
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,958.31,737.11
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,939.11,724.73
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,912.75,707.38
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,883.21,687.84
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,835.99,655.49
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,795.0,627.39
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,756.82,600.7
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,715.9,571.72
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,611.45,493.87
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,511.73,415.28
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,415.69,338.66
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,334.42,272.09
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,348.39,282.59
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,351.3,281.07
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,288.75,225.62
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,230.84,172.75
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,154.51,105.0
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,87.4,8.54
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,30.56,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,16.36,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,65.4,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,130.29,86.32
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,190.13,142.42
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,260.71,204.49
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,222.28,179.12
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,146.64,118.54
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,161.25,130.97
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,181.15,146.83
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,210.5,170.66
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,240.92,194.93
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,277.02,223.45
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,328.16,263.11
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,362.13,288.7
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,396.86,314.53
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,442.21,348.55
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,488.81,382.8
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,503.56,392.14
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,517.57,401.1
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,526.89,407.08
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,535.44,412.56
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,533.72,410.36
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,531.17,407.69
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,695.96,531.2
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,828.87,626.09
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,900.14,673.15
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,947.79,704.73
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,921.81,689.55
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,892.62,672.8
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,856.57,651.04
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,817.89,627.04
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,771.99,597.65
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,724.27,566.27
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,676.72,534.3
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,622.22,495.72
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,560.58,448.19
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,499.85,399.8
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,431.76,345.27
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,366.92,290.85
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,285.81,221.82
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,213.14,158.71
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,129.58,86.86
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,57.65,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,19.99,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,8.11,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,68.42,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,153.07,99.25
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,216.1,160.22
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,293.3,227.9
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,223.47,179.03
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,107.06,85.29
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,95.13,75.38
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,85.41,66.35
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,117.27,92.63
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,150.1,119.2
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,178.1,141.63
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,219.56,174.44
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,267.96,212.8
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,318.48,252.1
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,442.72,348.76
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,573.85,446.29
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,646.34,499.61
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,739.75,566.58
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,779.88,595.14
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,825.85,627.51
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,718.69,549.39
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,598.69,460.54
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,596.64,460.38
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,593.35,458.54
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,572.64,444.38
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,550.79,429.35
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,645.16,503.21
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,720.99,561.72
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,685.92,536.93
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,657.08,516.9
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,617.43,488.18
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,576.78,458.32
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,508.83,406.72
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,444.4,356.82
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,401.18,323.02
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,357.6,287.83
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,320.11,256.65
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,280.91,222.6
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,222.9,172.56
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,170.38,126.17
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,112.62,74.07
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,58.34,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,20.36,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,5.46,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,56.77,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,138.33,88.06
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,199.6,148.16
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,271.46,211.59
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,245.56,197.07
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,193.74,157.3
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,195.63,159.33
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,190.21,154.18
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,224.63,182.28
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,272.16,220.28
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,322.58,260.51
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,375.69,302.2
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,430.85,345.16
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,504.43,401.08
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,561.35,444.16
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,619.98,487.93
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,672.13,525.29
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,707.26,550.29
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,845.08,651.38
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,967.89,734.68
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,966.78,732.46
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,961.94,729.01
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,915.78,698.19
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,861.02,661.34
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,899.57,689.31
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,926.49,708.49
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,902.81,693.84
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,867.24,671.11
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,828.81,645.73
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,780.44,612.86
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,714.01,566.22
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,646.37,517.75
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,624.92,503.14
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,595.39,481.23
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,519.32,420.85
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,445.38,360.86
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,362.73,293.05
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,284.87,227.61
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,234.54,182.78
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,184.15,136.76
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,123.17,79.89
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,65.63,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,23.15,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,11.89,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,15.85,5.92
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,28.24,17.62
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,41.33,29.05
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,76.59,58.95
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,111.3,88.35
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,178.97,145.15
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,244.61,199.51
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,271.09,220.59
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,297.3,241.12
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,308.55,249.05
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,304.36,244.73
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,312.5,250.31
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,319.85,255.15
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,345.07,274.85
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,387.51,307.53
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,550.9,436.81
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,721.97,565.91
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,857.65,664.35
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,967.3,739.76
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,953.48,730.0
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,925.07,711.17
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,783.64,611.64
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,625.91,491.79
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,554.19,437.44
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,466.06,369.41
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,435.22,346.09
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,404.73,322.62
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,489.11,393.41
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,564.27,455.5
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,642.76,519.16
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,694.2,559.45
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,630.58,512.32
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,571.28,466.32
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,410.36,336.65
2018,10,28,15,30,250.0,106.0,4.9,19.3,184.0,265.79,217.11
2018,10,28,15,45,126.0,80.0,4.9,18.85,119.0,150.37,120.95
2018,10,28,16,0,2.0,54.0,4.9,18.4,54.0,49.11,35.63
