Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,15,289.5,44.0,1.85,14.0,82.5,181.31,137.2
2018,11,17,16,30,199.0,31.0,1.8,13.6,46.0,116.97,65.22
2018,11,17,16,45,107.0,17.0,1.7,13.15,24.5,44.73,0.0
2018,11,17,17,0,15.0,3.0,1.6,12.7,3.0,0.0,0.0
2018,11,17,17,15,7.5,1.5,1.55,12.6,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,6,45,32.5,5.5,0.5,10.95,6.0,0.0,0.0
2018,11,18,7,0,65.0,11.0,0.6,10.9,12.0,26.76,0.0
2018,11,18,7,15,105.0,24.5,0.75,11.05,32.5,67.6,15.71
2018,11,18,7,30,145.0,38.0,0.9,11.2,53.0,108.15,79.26
2018,11,18,7,45,185.0,53.0,1.1,11.35,82.0,149.9,118.6
2018,11,18,8,0,225.0,68.0,1.3,11.5,111.0,196.01,159.95
2018,11,18,8,15,277.5,80.0,1.45,11.7,146.5,259.64,215.09
2018,11,18,8,30,330.0,92.0,1.6,11.9,182.0,318.71,265.64
2018,11,18,8,45,393.0,98.5,1.75,12.1,222.0,382.27,319.04
2018,11,18,9,0,456.0,105.0,1.9,12.3,262.0,450.63,375.13
2018,11,18,9,15,506.5,110.0,1.95,12.7,301.5,512.37,424.02
2018,11,18,9,30,557.0,115.0,2.0,13.1,341.0,582.95,478.32
2018,11,18,9,45,564.5,121.5,2.05,13.45,366.0,617.46,503.57
2018,11,18,10,0,572.0,128.0,2.1,13.8,391.0,650.39,527.42
2018,11,18,10,15,568.5,136.5,2.05,14.15,409.5,674.39,543.31
2018,11,18,10,30,565.0,145.0,2.0,14.5,428.0,688.92,552.11
2018,11,18,10,45,519.5,164.0,1.9,14.9,431.0,683.25,545.02
2018,11,18,11,0,474.0,183.0,1.8,15.3,434.0,673.44,534.7
2018,11,18,11,15,440.0,196.0,1.75,15.6,432.5,663.67,525.45
2018,11,18,11,30,406.0,209.0,1.7,15.9,431.0,651.09,514.22
2018,11,18,11,45,406.0,210.5,1.6,16.15,433.0,654.94,515.82
2018,11,18,12,0,406.0,212.0,1.5,16.4,435.0,656.92,515.94
2018,11,18,12,15,383.5,214.5,1.5,16.55,424.0,619.49,488.38
2018,11,18,12,30,361.0,217.0,1.5,16.7,413.0,598.79,472.87
2018,11,18,12,45,379.5,207.0,1.5,16.9,408.5,599.27,473.92
2018,11,18,13,0,398.0,197.0,1.5,17.1,404.0,615.2,485.74
2018,11,18,13,15,482.0,168.5,1.55,17.1,409.5,647.65,512.33
2018,11,18,13,30,566.0,140.0,1.6,17.1,415.0,673.71,533.6
2018,11,18,13,45,528.5,138.5,1.65,17.15,384.5,624.82,497.94
2018,11,18,14,0,491.0,137.0,1.7,17.2,354.0,576.1,462.1
2018,11,18,14,15,525.5,120.0,1.8,17.05,336.0,564.59,455.68
2018,11,18,14,30,560.0,103.0,1.9,16.9,318.0,555.59,450.22
2018,11,18,14,45,544.0,97.0,1.95,16.75,288.5,513.26,417.76
2018,11,18,15,0,528.0,91.0,2.0,16.6,259.0,470.5,384.18
2018,11,18,15,15,476.5,86.0,2.0,16.6,221.5,403.76,330.05
2018,11,18,15,30,425.0,81.0,2.0,16.6,184.0,345.91,281.55
2018,11,18,15,45,383.5,69.5,2.2,15.85,148.5,289.56,233.96
2018,11,18,16,0,342.0,58.0,2.4,15.1,113.0,237.08,187.81
2018,11,18,16,15,249.5,44.0,2.35,14.7,77.5,166.16,125.17
2018,11,18,16,30,157.0,30.0,2.3,14.3,42.0,101.51,53.4
2018,11,18,16,45,83.5,16.0,2.25,13.9,22.0,37.42,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.05,13.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,19,6,45,11.5,4.0,1.4,11.9,4.0,0.0,0.0
2018,11,19,7,0,23.0,8.0,1.4,11.9,8.0,13.18,0.0
2018,11,19,7,15,96.5,22.5,1.45,12.25,31.0,61.75,5.87
2018,11,19,7,30,170.0,37.0,1.5,12.6,54.0,124.23,90.36
2018,11,19,7,45,228.0,50.0,1.55,12.9,85.5,173.14,136.39
2018,11,19,8,0,286.0,63.0,1.6,13.2,117.0,228.63,185.51
2018,11,19,8,15,291.5,77.5,1.6,13.5,144.5,263.88,217.09
2018,11,19,8,30,297.0,92.0,1.6,13.8,172.0,299.17,247.56
2018,11,19,8,45,345.0,102.5,1.6,14.05,209.5,356.37,295.17
2018,11,19,9,0,393.0,113.0,1.6,14.3,247.0,417.16,344.29
2018,11,19,9,15,382.0,128.5,1.6,14.65,270.0,444.69,365.12
2018,11,19,9,30,371.0,144.0,1.6,15.0,293.0,470.11,383.87
2018,11,19,9,45,403.0,151.0,1.6,15.35,324.5,517.58,419.97
2018,11,19,10,0,435.0,158.0,1.6,15.7,356.0,565.77,455.69
2018,11,19,10,15,409.0,172.5,1.6,16.0,366.5,573.75,459.62
2018,11,19,10,30,383.0,187.0,1.6,16.3,377.0,561.79,449.32
2018,11,19,10,45,366.0,196.5,1.6,16.55,383.5,566.1,451.35
2018,11,19,11,0,349.0,206.0,1.6,16.8,390.0,568.4,451.73
2018,11,19,11,15,272.0,224.0,1.65,17.0,369.0,523.92,416.04
2018,11,19,11,30,195.0,242.0,1.7,17.2,348.0,458.73,364.9
2018,11,19,11,45,177.5,242.0,1.7,17.4,339.0,443.08,352.6
2018,11,19,12,0,160.0,242.0,1.7,17.6,330.0,426.76,339.48
2018,11,19,12,15,99.5,227.5,1.75,17.7,282.0,334.08,266.7
2018,11,19,12,30,39.0,213.0,1.8,17.8,234.0,259.86,206.86
2018,11,19,12,45,58.0,204.0,1.8,17.9,234.5,266.43,213.21
2018,11,19,13,0,77.0,195.0,1.8,18.0,235.0,272.48,218.82
2018,11,19,13,15,125.5,202.5,1.75,18.0,264.5,339.95,273.35
2018,11,19,13,30,174.0,210.0,1.7,18.0,294.0,388.89,312.44
2018,11,19,13,45,188.5,197.0,1.7,18.05,283.5,381.07,306.88
2018,11,19,14,0,203.0,184.0,1.7,18.1,273.0,371.93,300.54
2018,11,19,14,15,188.0,171.0,1.6,18.0,248.5,338.78,274.51
2018,11,19,14,30,173.0,158.0,1.5,17.9,224.0,306.3,248.82
2018,11,19,14,45,161.5,142.5,1.45,17.8,199.0,273.91,223.0
2018,11,19,15,0,150.0,127.0,1.4,17.7,174.0,242.22,197.29
2018,11,19,15,15,91.0,107.0,1.4,17.7,134.5,177.14,143.2
2018,11,19,15,30,32.0,87.0,1.4,17.7,95.0,108.72,85.76
2018,11,19,15,45,22.5,69.0,1.25,17.4,74.0,83.18,64.07
2018,11,19,16,0,13.0,51.0,1.1,17.1,53.0,54.44,39.52
2018,11,19,16,15,13.5,36.0,1.05,17.0,37.5,42.52,28.48
2018,11,19,16,30,14.0,21.0,1.0,16.9,22.0,25.34,8.68
2018,11,19,16,45,12.5,11.5,0.9,16.8,12.0,13.89,0.0
2018,11,19,17,0,11.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.75,16.6,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,1.15,12.5,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,1.1,12.5,10.0,27.36,0.0
2018,11,20,7,15,207.0,21.0,1.05,12.75,38.5,99.08,0.0
2018,11,20,7,30,339.0,33.0,1.0,13.0,67.0,182.16,130.94
2018,11,20,7,45,426.5,42.0,0.95,13.25,106.5,249.68,195.08
2018,11,20,8,0,514.0,51.0,0.9,13.5,146.0,326.23,261.5
2018,11,20,8,15,570.0,57.0,0.9,13.8,187.5,391.04,316.95
2018,11,20,8,30,626.0,63.0,0.9,14.1,229.0,460.16,373.81
2018,11,20,8,45,620.5,73.0,0.9,14.4,259.5,499.31,405.26
2018,11,20,9,0,615.0,83.0,0.9,14.7,290.0,536.26,433.83
2018,11,20,9,15,680.5,82.0,1.0,15.1,334.5,608.54,489.2
2018,11,20,9,30,746.0,81.0,1.1,15.5,379.0,679.39,540.01
2018,11,20,9,45,740.5,88.0,1.25,15.85,403.0,714.97,564.88
2018,11,20,10,0,735.0,95.0,1.4,16.2,427.0,743.47,584.8
2018,11,20,10,15,675.0,112.0,1.55,16.45,429.5,734.92,578.39
2018,11,20,10,30,615.0,129.0,1.7,16.7,432.0,719.95,567.69
2018,11,20,10,45,661.5,122.5,1.8,16.95,459.0,767.55,601.65
2018,11,20,11,0,708.0,116.0,1.9,17.2,486.0,813.71,633.66
2018,11,20,11,15,706.5,119.0,2.05,17.4,494.0,825.53,641.92
2018,11,20,11,30,705.0,122.0,2.2,17.6,502.0,834.34,648.51
2018,11,20,11,45,703.0,122.0,2.3,17.75,502.5,836.01,649.89
2018,11,20,12,0,701.0,122.0,2.4,17.9,503.0,834.66,649.34
2018,11,20,12,15,719.5,114.5,2.45,17.95,502.5,840.18,653.65
2018,11,20,12,30,738.0,107.0,2.5,18.0,502.0,842.3,655.63
2018,11,20,12,45,674.5,122.5,2.5,18.1,477.0,794.65,621.92
2018,11,20,13,0,611.0,138.0,2.5,18.2,452.0,744.52,586.54
2018,11,20,13,15,591.0,137.0,2.45,18.2,431.0,712.94,564.3
2018,11,20,13,30,571.0,136.0,2.4,18.2,410.0,679.69,540.57
2018,11,20,13,45,517.5,139.0,2.3,18.2,377.0,615.78,492.88
2018,11,20,14,0,464.0,142.0,2.2,18.2,344.0,560.15,450.45
2018,11,20,14,15,505.0,122.5,2.15,18.15,327.0,551.66,445.5
2018,11,20,14,30,546.0,103.0,2.1,18.1,310.0,544.96,441.03
2018,11,20,14,45,562.0,90.0,2.0,18.05,284.0,517.56,419.7
2018,11,20,15,0,578.0,77.0,1.9,18.0,258.0,486.98,395.26
2018,11,20,15,15,479.5,76.0,1.9,18.0,212.0,398.56,324.0
2018,11,20,15,30,381.0,75.0,1.9,18.0,166.0,314.84,255.08
2018,11,20,15,45,330.5,63.5,1.65,17.55,131.0,256.32,205.31
2018,11,20,16,0,280.0,52.0,1.4,17.1,96.0,202.71,158.46
2018,11,20,16,15,231.0,39.0,1.35,16.95,67.5,153.24,113.27
2018,11,20,16,30,182.0,26.0,1.3,16.8,39.0,104.14,47.75
2018,11,20,16,45,101.0,14.5,1.25,16.65,20.5,40.94,0.0
2018,11,20,17,0,20.0,3.0,1.2,16.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.25,16.45,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,11,21,6,45,8.5,2.0,5.1,15.55,2.0,0.0,0.0
2018,11,21,7,0,17.0,4.0,5.2,15.6,4.0,7.96,0.0
2018,11,21,7,15,8.5,7.5,5.25,15.7,7.5,10.33,0.0
2018,11,21,7,30,0.0,11.0,5.3,15.8,11.0,9.66,1.78
2018,11,21,7,45,0.0,15.0,5.4,15.95,15.0,13.18,5.25
2018,11,21,8,0,0.0,19.0,5.5,16.1,19.0,16.7,8.41
2018,11,21,8,15,0.0,25.5,5.55,16.2,25.5,22.44,13.4
2018,11,21,8,30,0.0,32.0,5.6,16.3,32.0,28.18,18.36
2018,11,21,8,45,0.0,29.5,5.65,16.4,29.5,25.97,16.5
2018,11,21,9,0,0.0,27.0,5.7,16.5,27.0,23.77,14.62
2018,11,21,9,15,13.0,62.0,5.9,16.65,67.0,67.23,51.84
2018,11,21,9,30,26.0,97.0,6.1,16.8,107.0,114.3,91.69
2018,11,21,9,45,22.0,113.5,6.35,17.0,122.5,129.68,104.16
2018,11,21,10,0,18.0,130.0,6.6,17.2,138.0,135.67,108.74
2018,11,21,10,15,18.0,119.0,6.75,17.3,127.5,132.55,106.0
2018,11,21,10,30,18.0,108.0,6.9,17.4,117.0,120.71,96.06
2018,11,21,10,45,13.0,119.5,7.05,17.45,126.0,120.45,95.5
2018,11,21,11,0,8.0,131.0,7.2,17.5,135.0,127.5,100.99
2018,11,21,11,15,17.0,164.0,7.15,17.55,173.0,169.82,136.08
2018,11,21,11,30,26.0,197.0,7.1,17.6,211.0,213.64,172.1
2018,11,21,11,45,19.5,159.5,7.1,17.6,170.0,167.33,133.97
2018,11,21,12,0,13.0,122.0,7.1,17.6,129.0,123.03,97.33
2018,11,21,12,15,6.5,84.5,7.0,17.6,88.0,80.88,62.2
2018,11,21,12,30,0.0,47.0,6.9,17.6,47.0,41.52,29.14
2018,11,21,12,45,0.0,44.5,6.75,17.6,44.5,39.3,27.32
2018,11,21,13,0,0.0,42.0,6.6,17.6,42.0,37.08,25.49
2018,11,21,13,15,0.5,54.5,6.45,17.55,54.5,48.59,35.19
2018,11,21,13,30,1.0,67.0,6.3,17.5,67.0,60.09,44.91
2018,11,21,13,45,5.0,92.5,6.1,17.45,94.5,86.92,67.57
2018,11,21,14,0,9.0,118.0,5.9,17.4,122.0,116.08,92.13
2018,11,21,14,15,7.5,92.0,5.65,17.35,95.0,88.71,69.37
2018,11,21,14,30,6.0,66.0,5.4,17.3,68.0,62.69,47.59
2018,11,21,14,45,11.5,66.0,5.15,17.2,69.5,66.23,50.81
2018,11,21,15,0,17.0,66.0,4.9,17.1,71.0,73.83,57.37
2018,11,21,15,15,8.5,53.5,4.9,17.1,56.0,52.31,38.91
2018,11,21,15,30,0.0,41.0,4.9,17.1,41.0,36.15,24.98
2018,11,21,15,45,0.0,32.0,4.25,16.8,32.0,28.19,18.11
2018,11,21,16,0,0.0,23.0,3.6,16.5,23.0,20.24,11.21
2018,11,21,16,15,12.5,16.0,3.3,16.15,17.0,19.2,9.68
2018,11,21,16,30,25.0,9.0,3.0,15.8,11.0,20.69,4.55
2018,11,21,16,45,18.5,4.5,2.7,15.45,5.5,9.19,0.0
2018,11,21,17,0,12.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,21,17,15,6.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,6,45,40.0,4.0,2.95,13.45,4.5,0.0,0.0
2018,11,22,7,0,80.0,8.0,2.9,13.5,9.0,27.55,0.0
2018,11,22,7,15,227.0,19.0,2.9,13.9,37.0,101.36,0.0
2018,11,22,7,30,374.0,30.0,2.9,14.3,65.0,191.16,133.15
2018,11,22,7,45,468.0,37.0,2.9,14.7,104.5,260.53,202.9
2018,11,22,8,0,562.0,44.0,2.9,15.1,144.0,339.52,272.87
2018,11,22,8,15,553.0,52.5,2.95,15.25,172.5,375.03,306.76
2018,11,22,8,30,544.0,61.0,3.0,15.4,201.0,408.5,337.22
2018,11,22,8,45,600.5,66.5,3.05,15.55,244.5,477.04,394.48
2018,11,22,9,0,657.0,72.0,3.1,15.7,288.0,549.13,452.76
2018,11,22,9,15,708.0,72.0,3.15,15.85,329.0,609.69,500.34
2018,11,22,9,30,759.0,72.0,3.2,16.0,370.0,675.99,549.86
2018,11,22,9,45,759.0,77.5,3.3,16.1,395.5,710.06,574.44
2018,11,22,10,0,759.0,83.0,3.4,16.2,421.0,741.48,597.01
2018,11,22,10,15,813.0,75.5,3.5,16.3,455.5,799.76,639.25
2018,11,22,10,30,867.0,68.0,3.6,16.4,490.0,848.87,674.08
2018,11,22,10,45,876.0,69.0,3.7,16.5,508.0,876.09,692.9
2018,11,22,11,0,885.0,70.0,3.8,16.6,526.0,900.27,709.72
2018,11,22,11,15,889.5,69.5,3.95,16.65,536.0,915.15,720.39
2018,11,22,11,30,894.0,69.0,4.1,16.7,546.0,926.6,728.79
2018,11,22,11,45,895.5,69.5,4.25,16.8,549.0,933.01,733.64
2018,11,22,12,0,897.0,70.0,4.4,16.9,552.0,935.82,736.33
2018,11,22,12,15,892.0,70.5,4.55,16.9,546.0,928.95,732.76
2018,11,22,12,30,887.0,71.0,4.7,16.9,540.0,918.53,726.77
2018,11,22,12,45,879.5,71.0,4.85,16.95,527.0,901.73,716.06
2018,11,22,13,0,872.0,71.0,5.0,17.0,514.0,881.65,702.98
2018,11,22,13,15,862.5,70.0,5.15,16.95,494.0,855.39,685.55
2018,11,22,13,30,853.0,69.0,5.3,16.9,474.0,826.25,665.84
2018,11,22,13,45,839.0,67.5,5.4,16.85,447.5,790.06,640.35
2018,11,22,14,0,825.0,66.0,5.5,16.8,421.0,758.92,618.43
2018,11,22,14,15,801.5,64.5,5.55,16.7,387.5,710.81,583.02
2018,11,22,14,30,778.0,63.0,5.6,16.6,354.0,661.64,546.23
2018,11,22,14,45,716.0,64.5,5.65,16.5,311.0,588.94,489.93
2018,11,22,15,0,654.0,66.0,5.7,16.4,268.0,522.51,435.28
2018,11,22,15,15,490.5,68.0,5.7,16.4,207.5,396.26,329.97
2018,11,22,15,30,327.0,70.0,5.7,16.4,147.0,279.47,230.79
2018,11,22,15,45,347.0,54.5,5.55,16.1,121.0,253.56,206.6
2018,11,22,16,0,367.0,39.0,5.4,15.8,95.0,229.13,181.71
2018,11,22,16,15,283.5,32.0,5.35,15.55,66.5,167.58,124.66
2018,11,22,16,30,200.0,25.0,5.3,15.3,38.0,108.58,42.87
2018,11,22,16,45,110.5,14.0,5.25,15.1,20.0,43.24,0.0
2018,11,22,17,0,21.0,3.0,5.2,14.9,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,5.3,14.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.95,14.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.0,14.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,23,6,45,1.5,0.5,2.6,15.15,0.5,0.0,0.0
2018,11,23,7,0,3.0,1.0,2.7,15.2,1.0,1.67,0.0
2018,11,23,7,15,1.5,2.5,2.85,15.35,2.5,2.69,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.5,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.65,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.2,15.8,6.0,5.26,0.0
2018,11,23,8,15,0.0,20.5,3.4,15.9,20.5,18.02,9.67
2018,11,23,8,30,0.0,35.0,3.6,16.0,35.0,30.83,20.65
2018,11,23,8,45,0.0,26.5,3.75,16.15,26.5,23.32,14.28
2018,11,23,9,0,0.0,18.0,3.9,16.3,18.0,15.83,7.88
2018,11,23,9,15,0.0,23.5,4.0,16.35,23.5,20.69,12.0
2018,11,23,9,30,0.0,29.0,4.1,16.4,29.0,25.55,16.11
2018,11,23,9,45,0.0,42.0,4.2,16.5,42.0,37.05,25.81
2018,11,23,10,0,0.0,55.0,4.3,16.6,55.0,48.57,35.47
2018,11,23,10,15,0.0,50.5,4.45,16.65,50.5,44.59,32.04
2018,11,23,10,30,0.0,46.0,4.6,16.7,46.0,40.61,28.64
2018,11,23,10,45,0.0,43.5,4.75,16.8,43.5,38.4,26.73
2018,11,23,11,0,0.0,41.0,4.9,16.9,41.0,36.2,24.83
2018,11,23,11,15,0.0,59.5,5.0,16.95,59.5,52.6,38.54
2018,11,23,11,30,0.0,78.0,5.1,17.0,78.0,69.04,52.22
2018,11,23,11,45,0.0,71.5,5.2,17.05,71.5,63.26,47.38
2018,11,23,12,0,0.0,65.0,5.3,17.1,65.0,57.49,42.55
2018,11,23,12,15,0.0,76.0,5.35,17.15,76.0,67.26,50.7
2018,11,23,12,30,0.0,87.0,5.4,17.2,87.0,77.05,58.85
2018,11,23,12,45,0.0,100.5,5.5,17.2,100.5,90.02,69.67
2018,11,23,13,0,0.0,114.0,5.6,17.2,114.0,103.41,80.85
2018,11,23,13,15,0.0,93.5,5.6,17.2,93.5,83.44,64.33
2018,11,23,13,30,0.0,73.0,5.6,17.2,73.0,64.57,48.67
2018,11,23,13,45,0.0,67.0,5.6,17.2,67.0,59.23,44.28
2018,11,23,14,0,0.0,61.0,5.6,17.2,61.0,53.89,39.87
2018,11,23,14,15,0.0,50.0,5.55,17.15,50.0,44.13,31.72
2018,11,23,14,30,0.0,39.0,5.5,17.1,39.0,34.38,23.54
2018,11,23,14,45,10.0,59.5,5.5,17.0,62.5,59.41,45.07
2018,11,23,15,0,20.0,80.0,5.5,16.9,86.0,91.46,72.34
2018,11,23,15,15,10.0,51.0,5.5,16.9,54.0,50.98,37.83
2018,11,23,15,30,0.0,22.0,5.5,16.9,22.0,19.35,10.76
2018,11,23,15,45,0.0,17.0,5.35,16.7,17.0,14.94,6.94
2018,11,23,16,0,0.0,12.0,5.2,16.5,12.0,10.53,3.1
2018,11,23,16,15,5.5,9.0,5.2,16.4,9.5,10.19,2.43
2018,11,23,16,30,11.0,6.0,5.2,16.3,7.0,9.7,0.0
2018,11,23,16,45,9.0,4.0,5.2,16.25,4.5,6.13,0.0
2018,11,23,17,0,7.0,2.0,5.2,16.2,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.2,16.15,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,24,6,45,25.5,3.0,3.15,15.2,3.0,0.0,0.0
2018,11,24,7,0,51.0,6.0,3.1,15.2,6.0,18.26,0.0
2018,11,24,7,15,196.5,17.5,3.2,15.4,32.0,75.88,0.0
2018,11,24,7,30,342.0,29.0,3.3,15.6,58.0,177.04,117.14
2018,11,24,7,45,439.5,35.5,3.4,15.8,96.0,245.55,189.5
2018,11,24,8,0,537.0,42.0,3.5,16.0,134.0,323.62,259.14
2018,11,24,8,15,415.0,57.5,3.6,16.1,140.5,306.74,250.74
2018,11,24,8,30,293.0,73.0,3.7,16.2,147.0,272.16,224.88
2018,11,24,8,45,153.5,89.5,3.8,16.3,129.0,206.69,170.69
2018,11,24,9,0,14.0,106.0,3.9,16.4,111.0,109.93,87.63
2018,11,24,9,15,284.5,99.5,4.0,16.5,209.0,338.39,282.42
2018,11,24,9,30,555.0,93.0,4.1,16.6,307.0,551.0,455.71
2018,11,24,9,45,663.0,84.0,4.15,16.7,360.0,644.61,527.23
2018,11,24,10,0,771.0,75.0,4.2,16.8,413.0,738.92,597.56
2018,11,24,10,15,695.5,97.0,4.2,16.9,414.5,729.48,588.76
2018,11,24,10,30,620.0,119.0,4.2,17.0,416.0,708.79,572.23
2018,11,24,10,45,569.5,136.0,4.25,17.1,416.5,697.41,563.04
2018,11,24,11,0,519.0,153.0,4.3,17.2,417.0,674.64,545.21
2018,11,24,11,15,629.0,129.5,4.3,17.25,456.0,763.06,611.37
2018,11,24,11,30,739.0,106.0,4.3,17.3,495.0,842.0,668.47
2018,11,24,11,45,800.5,90.0,4.3,17.35,513.5,878.04,693.76
2018,11,24,12,0,862.0,74.0,4.3,17.4,532.0,906.21,713.69
2018,11,24,12,15,863.5,73.0,4.35,17.4,528.5,903.68,712.11
2018,11,24,12,30,865.0,72.0,4.4,17.4,525.0,897.67,708.48
2018,11,24,12,45,791.0,88.5,4.4,17.4,495.5,850.93,675.09
2018,11,24,13,0,717.0,105.0,4.4,17.4,466.0,797.92,637.07
2018,11,24,13,15,693.5,105.5,4.4,17.35,443.5,763.87,612.94
2018,11,24,13,30,670.0,106.0,4.4,17.3,421.0,727.98,587.15
2018,11,24,13,45,719.0,90.5,4.4,17.2,411.5,730.69,590.47
2018,11,24,14,0,768.0,75.0,4.4,17.1,402.0,724.13,586.64
2018,11,24,14,15,641.5,90.5,4.35,17.0,349.5,624.35,511.2
2018,11,24,14,30,515.0,106.0,4.3,16.9,297.0,519.35,428.56
2018,11,24,14,45,551.0,90.0,4.3,16.75,275.0,509.76,421.64
2018,11,24,15,0,587.0,74.0,4.3,16.6,253.0,489.29,405.0
2018,11,24,15,15,527.0,68.5,4.3,16.6,212.0,418.82,346.21
2018,11,24,15,30,467.0,63.0,4.3,16.6,171.0,352.52,289.56
2018,11,24,15,45,489.5,51.0,4.25,16.05,143.5,324.92,263.49
2018,11,24,16,0,512.0,39.0,4.2,15.5,116.0,294.08,232.34
2018,11,24,16,15,400.0,32.0,4.1,15.1,79.5,213.47,158.08
2018,11,24,16,30,288.0,25.0,4.0,14.7,43.0,137.14,44.74
2018,11,24,16,45,153.5,14.0,3.95,14.3,22.5,55.33,0.0
2018,11,24,17,0,19.0,3.0,3.9,13.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.85,13.75,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,6,45,26.5,3.0,1.05,12.7,3.0,0.0,0.0
2018,11,25,7,0,53.0,6.0,1.0,12.7,6.0,5.46,0.0
2018,11,25,7,15,204.5,17.0,0.95,12.95,32.0,77.56,0.0
2018,11,25,7,30,356.0,28.0,0.9,13.2,58.0,179.56,115.55
2018,11,25,7,45,456.5,34.5,0.9,13.4,96.5,250.83,192.7
2018,11,25,8,0,557.0,41.0,0.9,13.6,135.0,327.0,260.1
2018,11,25,8,15,617.5,46.0,0.9,13.85,177.0,394.69,318.59
2018,11,25,8,30,678.0,51.0,0.9,14.1,219.0,466.88,378.49
2018,11,25,8,45,717.0,54.0,0.9,14.35,259.0,527.49,427.27
2018,11,25,9,0,756.0,57.0,0.9,14.6,299.0,589.6,475.31
2018,11,25,9,15,782.0,59.5,1.0,14.95,335.0,643.01,514.8
2018,11,25,9,30,808.0,62.0,1.1,15.3,371.0,696.05,552.6
2018,11,25,9,45,826.0,64.0,1.2,15.7,402.0,741.48,584.1
2018,11,25,10,0,844.0,66.0,1.3,16.1,433.0,785.29,614.03
2018,11,25,10,15,854.5,67.5,1.4,16.35,457.0,812.33,632.21
2018,11,25,10,30,865.0,69.0,1.5,16.6,481.0,844.3,653.94
2018,11,25,10,45,871.0,70.5,1.6,16.85,498.5,869.55,670.87
2018,11,25,11,0,877.0,72.0,1.7,17.1,516.0,891.68,685.74
2018,11,25,11,15,880.5,72.5,1.8,17.2,526.0,906.98,696.4
2018,11,25,11,30,884.0,73.0,1.9,17.3,536.0,918.87,704.91
2018,11,25,11,45,885.0,73.5,2.0,17.45,539.0,924.96,709.47
2018,11,25,12,0,886.0,74.0,2.1,17.6,542.0,927.48,711.79
2018,11,25,12,15,885.5,73.0,2.15,17.7,537.5,923.1,709.14
2018,11,25,12,30,885.0,72.0,2.2,17.8,533.0,915.17,704.25
2018,11,25,12,45,882.5,70.5,2.3,17.85,521.0,901.24,695.99
2018,11,25,13,0,880.0,69.0,2.4,17.9,509.0,883.91,685.42
2018,11,25,13,15,871.0,68.5,2.3,17.9,490.0,858.87,667.89
2018,11,25,13,30,862.0,68.0,2.2,17.9,471.0,830.91,648.38
2018,11,25,13,45,849.0,66.0,2.1,17.9,444.5,794.96,623.17
2018,11,25,14,0,836.0,64.0,2.0,17.9,418.0,763.97,601.44
2018,11,25,14,15,723.5,77.5,2.0,17.9,367.0,666.49,531.55
2018,11,25,14,30,611.0,91.0,2.0,17.9,316.0,577.97,466.29
2018,11,25,14,45,680.5,73.0,2.0,17.85,299.0,578.43,467.7
2018,11,25,15,0,750.0,55.0,2.0,17.8,282.0,567.55,458.89
2018,11,25,15,15,700.0,52.0,2.0,17.8,240.0,499.01,403.61
2018,11,25,15,30,650.0,49.0,2.0,17.8,198.0,433.16,348.91
2018,11,25,15,45,560.0,44.5,1.95,17.3,154.0,352.63,281.31
2018,11,25,16,0,470.0,40.0,1.9,16.8,110.0,276.88,215.86
2018,11,25,16,15,331.5,32.0,1.85,16.55,73.0,187.07,136.52
2018,11,25,16,30,193.0,24.0,1.8,16.3,36.0,104.81,28.67
2018,11,25,16,45,108.5,13.5,1.8,16.05,19.0,42.47,0.0
2018,11,25,17,0,24.0,3.0,1.8,15.8,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.85,15.7,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.0,2.55,11.75,2.0,0.0,0.0
2018,11,26,7,0,31.0,4.0,2.6,11.7,4.0,0.0,0.0
2018,11,26,7,15,69.5,16.5,2.65,12.1,21.0,36.01,0.0
2018,11,26,7,30,108.0,29.0,2.7,12.5,38.0,82.45,49.59
2018,11,26,7,45,156.5,43.5,2.75,12.9,65.0,126.23,96.74
2018,11,26,8,0,205.0,58.0,2.8,13.3,92.0,173.53,139.44
2018,11,26,8,15,241.0,72.0,2.65,13.55,123.0,218.63,179.62
2018,11,26,8,30,277.0,86.0,2.5,13.8,154.0,267.09,221.78
2018,11,26,8,45,309.0,98.0,2.3,14.05,186.0,325.86,271.06
2018,11,26,9,0,341.0,110.0,2.1,14.3,218.0,375.56,311.76
2018,11,26,9,15,404.5,114.5,2.05,14.75,257.0,440.32,363.9
2018,11,26,9,30,468.0,119.0,2.0,15.2,296.0,508.94,417.52
2018,11,26,9,45,471.0,129.0,1.95,15.7,320.0,540.45,440.2
2018,11,26,10,0,474.0,139.0,1.9,16.2,344.0,570.57,461.49
2018,11,26,10,15,456.5,152.5,1.85,16.55,359.0,586.2,471.28
2018,11,26,10,30,439.0,166.0,1.8,16.9,374.0,599.11,478.93
2018,11,26,10,45,417.5,177.5,1.75,17.25,381.0,603.54,480.2
2018,11,26,11,0,396.0,189.0,1.7,17.6,388.0,605.38,479.6
2018,11,26,11,15,394.5,192.5,1.6,17.8,394.5,613.85,484.49
2018,11,26,11,30,393.0,196.0,1.5,18.0,401.0,602.42,475.18
2018,11,26,11,45,454.5,180.0,1.4,18.2,418.0,661.1,517.9
2018,11,26,12,0,516.0,164.0,1.3,18.4,435.0,699.58,545.1
2018,11,26,12,15,540.0,155.5,1.3,18.55,437.0,709.87,552.11
2018,11,26,12,30,564.0,147.0,1.3,18.7,439.0,725.37,562.89
2018,11,26,12,45,581.5,140.5,1.3,18.85,435.5,727.25,564.08
2018,11,26,13,0,599.0,134.0,1.3,19.0,432.0,726.13,563.42
2018,11,26,13,15,509.0,147.0,1.25,19.0,393.5,643.4,503.93
2018,11,26,13,30,419.0,160.0,1.2,19.0,355.0,570.3,449.62
2018,11,26,13,45,281.0,164.0,1.2,19.0,291.5,433.1,345.72
2018,11,26,14,0,143.0,168.0,1.2,19.0,228.0,305.67,245.42
2018,11,26,14,15,287.5,141.0,1.2,18.8,250.0,392.57,317.64
2018,11,26,14,30,432.0,114.0,1.2,18.6,272.0,469.1,378.42
2018,11,26,14,45,401.0,105.5,1.15,18.4,240.0,419.87,339.36
2018,11,26,15,0,370.0,97.0,1.1,18.2,208.0,372.1,301.53
2018,11,26,15,15,212.0,86.5,1.1,18.2,148.0,235.46,190.96
2018,11,26,15,30,54.0,76.0,1.1,18.2,88.0,108.49,85.37
2018,11,26,15,45,65.0,62.5,1.25,17.7,74.0,105.49,82.42
2018,11,26,16,0,76.0,49.0,1.4,17.2,60.0,92.68,70.4
2018,11,26,16,15,50.5,33.0,1.55,17.0,39.5,60.64,41.57
2018,11,26,16,30,25.0,17.0,1.7,16.8,19.0,28.1,2.65
2018,11,26,16,45,20.0,10.0,1.85,16.55,10.5,14.68,0.0
2018,11,26,17,0,15.0,3.0,2.0,16.3,2.0,0.0,0.0
2018,11,26,17,15,7.5,1.5,2.1,16.15,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.85,13.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.9,13.5,3.0,0.0,0.0
2018,11,27,7,15,9.5,6.0,1.9,13.7,6.0,8.31,0.0
2018,11,27,7,30,0.0,9.0,1.9,13.9,9.0,7.9,0.0
2018,11,27,7,45,0.0,13.5,1.95,14.05,13.5,11.86,4.08
2018,11,27,8,0,0.0,18.0,2.0,14.2,18.0,15.82,7.7
2018,11,27,8,15,0.0,22.0,2.1,14.45,22.0,19.35,10.86
2018,11,27,8,30,0.0,26.0,2.2,14.7,26.0,22.88,13.96
2018,11,27,8,45,0.5,47.0,2.3,14.95,47.0,41.77,30.16
2018,11,27,9,0,1.0,68.0,2.4,15.2,68.0,61.3,46.77
2018,11,27,9,15,1.5,93.5,2.5,15.35,94.0,87.15,68.55
2018,11,27,9,30,2.0,119.0,2.6,15.5,120.0,113.74,90.71
2018,11,27,9,45,1.5,119.0,2.7,15.65,119.5,112.23,89.21
2018,11,27,10,0,1.0,119.0,2.8,15.8,119.0,111.02,88.0
2018,11,27,10,15,1.0,124.0,2.95,15.9,124.0,115.61,91.66
2018,11,27,10,30,1.0,129.0,3.1,16.0,129.0,120.3,95.38
2018,11,27,10,45,4.5,146.0,3.2,16.1,148.0,140.74,112.26
2018,11,27,11,0,8.0,163.0,3.3,16.2,167.0,161.63,129.38
2018,11,27,11,15,36.5,189.5,3.45,16.25,208.5,231.3,187.13
2018,11,27,11,30,65.0,216.0,3.6,16.3,250.0,290.06,235.18
2018,11,27,11,45,62.0,210.0,3.75,16.35,242.5,279.83,226.75
2018,11,27,12,0,59.0,204.0,3.9,16.4,235.0,269.66,218.55
2018,11,27,12,15,77.5,206.5,4.05,16.4,246.5,289.82,235.59
2018,11,27,12,30,96.0,209.0,4.2,16.4,258.0,309.74,252.37
2018,11,27,12,45,74.5,195.0,4.35,16.45,232.5,272.52,221.89
2018,11,27,13,0,53.0,181.0,4.5,16.5,207.0,235.92,191.76
2018,11,27,13,15,27.5,141.5,4.55,16.5,155.0,166.76,134.58
2018,11,27,13,30,2.0,102.0,4.6,16.5,103.0,93.81,73.33
2018,11,27,13,45,1.5,100.5,4.65,16.5,101.0,92.17,72.1
2018,11,27,14,0,1.0,99.0,4.7,16.5,99.0,90.64,70.92
2018,11,27,14,15,2.5,91.5,4.7,16.5,92.0,84.68,66.09
2018,11,27,14,30,4.0,84.0,4.7,16.5,85.0,78.67,61.17
2018,11,27,14,45,18.5,89.5,4.7,16.45,95.0,101.3,80.72
2018,11,27,15,0,33.0,95.0,4.7,16.4,105.0,118.08,95.09
2018,11,27,15,15,27.5,84.0,4.7,16.4,91.5,102.35,81.51
2018,11,27,15,30,22.0,73.0,4.7,16.4,78.0,87.3,68.37
2018,11,27,15,45,11.0,48.0,4.45,16.25,50.5,49.02,35.65
2018,11,27,16,0,0.0,23.0,4.2,16.1,23.0,20.24,11.15
2018,11,27,16,15,6.0,15.5,3.95,16.0,16.0,16.24,7.12
2018,11,27,16,30,12.0,8.0,3.7,15.9,9.0,12.32,0.0
2018,11,27,16,45,11.0,4.5,3.5,15.8,5.0,7.17,0.0
2018,11,27,17,0,10.0,1.0,3.3,15.7,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.15,15.7,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
