Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,0.95,15.1,2.0,1.82,0.0
2018,11,28,7,30,0.0,4.0,1.2,15.2,4.0,3.5,0.0
2018,11,28,7,45,0.0,5.5,1.4,15.3,5.5,4.82,0.0
2018,11,28,8,0,0.0,7.0,1.6,15.4,7.0,6.14,0.0
2018,11,28,8,15,0.0,9.5,1.65,15.5,9.5,8.34,1.44
2018,11,28,8,30,0.0,12.0,1.7,15.6,12.0,10.54,3.36
2018,11,28,8,45,25.0,47.0,1.75,15.65,55.0,58.75,45.07
2018,11,28,9,0,50.0,82.0,1.8,15.7,98.0,113.82,92.16
2018,11,28,9,15,29.5,88.5,1.75,15.8,98.0,107.77,86.49
2018,11,28,9,30,9.0,95.0,1.7,15.9,98.0,93.48,73.81
2018,11,28,9,45,7.5,101.5,1.65,16.0,104.5,98.62,77.94
2018,11,28,10,0,6.0,108.0,1.6,16.1,111.0,103.73,81.97
2018,11,28,10,15,36.0,143.0,1.65,16.2,160.0,175.87,142.37
2018,11,28,10,30,66.0,178.0,1.7,16.3,209.0,243.54,197.68
2018,11,28,10,45,134.5,184.0,1.75,16.4,250.0,327.37,266.15
2018,11,28,11,0,203.0,190.0,1.8,16.5,291.0,397.96,322.83
2018,11,28,11,15,190.5,197.5,1.85,16.55,294.0,398.21,322.02
2018,11,28,11,30,178.0,205.0,1.9,16.6,297.0,397.57,320.96
2018,11,28,11,45,147.0,205.5,1.95,16.65,281.5,370.32,298.79
2018,11,28,12,0,116.0,206.0,2.0,16.7,266.0,342.41,276.08
2018,11,28,12,15,308.0,183.5,2.2,16.75,342.0,509.36,411.62
2018,11,28,12,30,500.0,161.0,2.4,16.8,418.0,675.21,539.9
2018,11,28,12,45,662.0,120.5,2.6,16.85,452.0,776.1,614.54
2018,11,28,13,0,824.0,80.0,2.8,16.9,486.0,855.07,672.26
2018,11,28,13,15,807.0,80.5,2.9,16.9,465.5,825.3,651.57
2018,11,28,13,30,790.0,81.0,3.0,16.9,445.0,793.05,629.84
2018,11,28,13,45,643.0,103.0,3.1,16.9,388.5,682.52,549.65
2018,11,28,14,0,496.0,125.0,3.2,16.9,332.0,564.6,460.55
2018,11,28,14,15,513.0,112.0,3.15,16.9,311.5,544.67,446.28
2018,11,28,14,30,530.0,99.0,3.1,16.9,291.0,528.35,433.68
2018,11,28,14,45,534.0,89.5,3.05,16.9,265.5,497.76,409.28
2018,11,28,15,0,538.0,80.0,3.0,16.9,240.0,465.19,382.58
2018,11,28,15,15,449.5,76.5,3.0,16.9,197.0,377.78,310.66
2018,11,28,15,30,361.0,73.0,3.0,16.9,154.0,303.54,247.95
2018,11,28,15,45,272.0,61.5,2.75,16.65,115.0,227.15,182.74
2018,11,28,16,0,183.0,50.0,2.5,16.4,76.0,150.38,117.03
2018,11,28,16,15,131.5,35.5,2.55,16.3,51.0,104.07,74.31
2018,11,28,16,30,80.0,21.0,2.6,16.2,26.0,57.08,6.4
2018,11,28,16,45,40.0,10.5,2.6,16.05,13.0,20.79,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,16.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,16.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,16.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,16.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.85,16.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.15,16.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.6,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.65,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.9,15.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.1,15.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,15.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,15.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,15.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,15.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.2,15.4,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.3,15.4,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.5,10.35,15.4,13.0,13.75,0.0
2018,11,29,7,30,16.0,24.0,10.4,15.4,25.0,30.94,11.64
2018,11,29,7,45,47.0,38.5,10.45,15.35,45.0,67.3,48.33
2018,11,29,8,0,78.0,53.0,10.5,15.3,65.0,99.76,77.57
2018,11,29,8,15,80.5,64.5,10.4,15.3,80.5,116.67,93.42
2018,11,29,8,30,83.0,76.0,10.3,15.3,96.0,134.05,109.25
2018,11,29,8,45,41.5,53.0,10.25,15.3,63.0,82.69,65.75
2018,11,29,9,0,0.0,30.0,10.2,15.3,30.0,26.42,16.95
2018,11,29,9,15,5.5,41.5,10.05,15.3,43.5,40.42,29.07
2018,11,29,9,30,11.0,53.0,9.9,15.3,57.0,57.0,43.36
2018,11,29,9,45,88.0,95.5,9.7,15.35,132.5,172.41,143.43
2018,11,29,10,0,165.0,138.0,9.5,15.4,208.0,287.38,241.42
2018,11,29,10,15,149.0,135.5,9.3,15.4,201.5,275.0,230.45
2018,11,29,10,30,133.0,133.0,9.1,15.4,195.0,261.5,218.63
2018,11,29,10,45,121.0,139.0,8.85,15.4,197.0,260.6,217.24
2018,11,29,11,0,109.0,145.0,8.6,15.4,199.0,258.85,215.13
2018,11,29,11,15,180.5,175.5,8.45,15.4,267.0,361.9,301.82
2018,11,29,11,30,252.0,206.0,8.3,15.4,335.0,484.72,402.51
2018,11,29,11,45,134.0,152.0,8.1,15.45,220.5,292.94,243.46
2018,11,29,12,0,16.0,98.0,7.9,15.5,106.0,109.25,86.94
2018,11,29,12,15,160.5,121.5,7.8,15.5,203.5,296.37,247.83
2018,11,29,12,30,305.0,145.0,7.7,15.5,301.0,476.84,398.24
2018,11,29,12,45,457.0,138.0,7.6,15.5,365.5,602.17,501.99
2018,11,29,13,0,609.0,131.0,7.5,15.5,430.0,730.41,604.07
2018,11,29,13,15,695.0,108.5,7.4,15.5,437.0,766.87,632.56
2018,11,29,13,30,781.0,86.0,7.3,15.5,444.0,791.14,651.82
2018,11,29,13,45,685.5,98.0,7.2,15.5,399.5,711.26,589.79
2018,11,29,14,0,590.0,110.0,7.1,15.5,355.0,628.33,524.77
2018,11,29,14,15,361.5,92.5,7.05,15.45,239.0,404.84,341.72
2018,11,29,14,30,133.0,75.0,7.0,15.4,123.0,188.47,157.69
2018,11,29,14,45,327.5,77.0,6.9,15.35,178.5,334.15,282.97
2018,11,29,15,0,522.0,79.0,6.8,15.3,234.0,454.0,382.32
2018,11,29,15,15,442.5,72.0,6.8,15.3,190.0,373.26,312.98
2018,11,29,15,30,363.0,65.0,6.8,15.3,146.0,294.84,245.0
2018,11,29,15,45,374.5,56.0,7.05,15.1,124.0,271.58,222.23
2018,11,29,16,0,386.0,47.0,7.3,14.9,102.0,247.71,196.92
2018,11,29,16,15,275.0,36.0,7.45,14.8,68.0,170.15,124.6
2018,11,29,16,30,164.0,25.0,7.6,14.7,34.0,96.59,11.08
2018,11,29,16,45,82.0,12.5,7.75,14.65,17.0,34.49,0.0
2018,11,29,17,0,0.0,0.0,7.9,14.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.1,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.3,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.3,14.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,30,6,45,11.0,1.5,7.25,13.1,1.0,0.0,0.0
2018,11,30,7,0,22.0,3.0,7.2,13.1,2.0,0.0,0.0
2018,11,30,7,15,59.5,14.0,7.25,13.35,17.0,30.33,0.0
2018,11,30,7,30,97.0,25.0,7.3,13.6,32.0,71.09,29.75
2018,11,30,7,45,148.0,39.5,7.35,13.8,58.0,117.78,88.11
2018,11,30,8,0,199.0,54.0,7.4,14.0,84.0,165.37,132.1
2018,11,30,8,15,231.0,68.0,7.4,14.15,113.5,207.8,170.79
2018,11,30,8,30,263.0,82.0,7.4,14.3,143.0,253.23,211.47
2018,11,30,8,45,316.5,92.0,7.45,14.5,178.5,321.59,270.74
2018,11,30,9,0,370.0,102.0,7.5,14.7,214.0,383.03,323.53
2018,11,30,9,15,391.5,112.5,7.45,14.8,244.0,426.5,360.26
2018,11,30,9,30,413.0,123.0,7.4,14.9,274.0,470.58,396.81
2018,11,30,9,45,558.5,107.5,7.3,15.05,331.0,585.54,492.37
2018,11,30,10,0,704.0,92.0,7.2,15.2,388.0,702.86,585.2
2018,11,30,10,15,721.0,94.5,7.1,15.3,413.0,740.88,613.42
2018,11,30,10,30,738.0,97.0,7.0,15.4,438.0,777.12,640.21
2018,11,30,10,45,770.0,93.5,6.95,15.5,461.5,811.8,665.73
2018,11,30,11,0,802.0,90.0,6.9,15.6,485.0,850.03,693.82
2018,11,30,11,15,837.5,83.5,6.85,15.6,503.5,885.25,719.72
2018,11,30,11,30,873.0,77.0,6.8,15.6,522.0,908.34,736.4
2018,11,30,11,45,873.5,77.0,6.8,15.65,525.0,913.61,739.9
2018,11,30,12,0,874.0,77.0,6.8,15.7,528.0,915.4,741.01
2018,11,30,12,15,874.0,76.5,6.8,15.65,524.0,912.58,739.13
2018,11,30,12,30,874.0,76.0,6.8,15.6,520.0,906.27,734.8
2018,11,30,12,45,869.5,74.5,6.8,15.6,508.0,891.13,723.83
2018,11,30,13,0,865.0,73.0,6.8,15.6,496.0,872.69,710.5
2018,11,30,13,15,837.0,76.0,6.75,15.55,472.5,844.88,690.04
2018,11,30,13,30,809.0,79.0,6.7,15.5,449.0,806.06,661.13
2018,11,30,13,45,804.0,74.5,6.65,15.5,425.0,775.0,637.99
2018,11,30,14,0,799.0,70.0,6.6,15.5,401.0,741.29,612.63
2018,11,30,14,15,793.5,65.5,6.55,15.4,372.5,704.71,585.01
2018,11,30,14,30,788.0,61.0,6.5,15.3,344.0,665.85,555.24
2018,11,30,14,45,761.0,58.0,6.45,15.25,308.0,612.05,512.89
2018,11,30,15,0,734.0,55.0,6.4,15.2,272.0,558.14,468.07
2018,11,30,15,15,691.0,51.5,6.4,15.2,232.0,494.27,413.41
2018,11,30,15,30,648.0,48.0,6.4,15.2,192.0,432.43,358.83
2018,11,30,15,45,580.5,43.0,6.1,14.8,151.5,359.1,293.56
2018,11,30,16,0,513.0,38.0,5.8,14.4,111.0,295.81,234.93
2018,11,30,16,15,388.5,30.5,5.65,14.15,74.5,209.69,153.59
2018,11,30,16,30,264.0,23.0,5.5,13.9,38.0,127.31,11.77
2018,11,30,16,45,132.0,11.5,5.4,13.6,19.0,47.82,0.0
2018,11,30,17,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.65,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.75,13.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,13.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,13.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.8,13.85,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.8,13.9,2.0,0.0,0.0
2018,12,1,7,15,43.0,15.0,6.95,14.05,17.5,26.29,0.0
2018,12,1,7,30,82.0,28.0,7.1,14.2,33.0,70.44,24.72
2018,12,1,7,45,183.5,42.0,7.25,14.3,66.0,144.24,108.02
2018,12,1,8,0,285.0,56.0,7.4,14.4,99.0,216.55,173.45
2018,12,1,8,15,328.0,67.0,7.5,14.4,131.0,266.07,219.06
2018,12,1,8,30,371.0,78.0,7.6,14.4,163.0,319.61,267.29
2018,12,1,8,45,257.0,89.5,7.65,14.45,153.5,269.49,226.65
2018,12,1,9,0,143.0,101.0,7.7,14.5,144.0,208.22,174.4
2018,12,1,9,15,160.5,118.0,7.8,14.5,172.0,245.89,206.84
2018,12,1,9,30,178.0,135.0,7.9,14.5,200.0,284.61,239.71
2018,12,1,9,45,143.0,120.0,7.95,14.55,175.0,243.97,205.09
2018,12,1,10,0,108.0,105.0,8.0,14.6,150.0,201.86,168.93
2018,12,1,10,15,126.0,137.0,7.95,14.6,192.5,257.66,215.77
2018,12,1,10,30,144.0,169.0,7.9,14.6,235.0,314.85,263.13
2018,12,1,10,45,375.0,152.5,7.9,14.65,334.0,534.11,447.99
2018,12,1,11,0,606.0,136.0,7.9,14.7,433.0,734.66,610.48
2018,12,1,11,15,711.0,115.5,7.85,14.7,471.0,814.65,671.96
2018,12,1,11,30,816.0,95.0,7.8,14.7,509.0,886.91,726.99
2018,12,1,11,45,757.0,97.5,7.8,14.7,483.5,840.35,690.63
2018,12,1,12,0,698.0,100.0,7.8,14.7,458.0,795.6,655.99
2018,12,1,12,15,771.0,93.5,7.8,14.65,486.0,847.81,696.88
2018,12,1,12,30,844.0,87.0,7.8,14.6,514.0,901.4,738.33
2018,12,1,12,45,846.0,84.0,7.8,14.6,504.0,890.5,730.2
2018,12,1,13,0,848.0,81.0,7.8,14.6,494.0,876.14,719.78
2018,12,1,13,15,836.0,80.5,7.8,14.55,474.5,849.33,699.97
2018,12,1,13,30,824.0,80.0,7.8,14.5,455.0,819.75,678.02
2018,12,1,13,45,698.0,94.0,7.75,14.45,399.5,716.33,597.57
2018,12,1,14,0,572.0,108.0,7.7,14.4,344.0,611.71,514.78
2018,12,1,14,15,654.5,91.5,7.7,14.3,341.5,635.21,535.01
2018,12,1,14,30,737.0,75.0,7.7,14.2,339.0,650.13,547.89
2018,12,1,14,45,700.0,72.0,7.7,14.15,301.5,591.4,500.09
2018,12,1,15,0,663.0,69.0,7.7,14.1,264.0,533.5,451.06
2018,12,1,15,15,614.5,64.5,7.7,14.1,224.5,468.16,394.54
2018,12,1,15,30,566.0,60.0,7.7,14.1,185.0,405.55,338.88
2018,12,1,15,45,425.0,53.5,7.45,13.8,136.0,297.6,244.78
2018,12,1,16,0,284.0,47.0,7.2,13.5,87.0,202.03,160.86
2018,12,1,16,15,216.0,36.0,7.1,13.35,60.0,147.8,107.93
2018,12,1,16,30,148.0,25.0,7.0,13.2,33.0,91.38,4.11
2018,12,1,16,45,74.0,12.5,6.85,13.05,16.5,32.4,0.0
2018,12,1,17,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.7,12.85,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.25,11.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.75,11.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,3.55,10.2,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,3.4,10.2,2.0,0.0,0.0
2018,12,2,7,15,173.5,14.0,3.25,10.4,23.5,63.5,0.0
2018,12,2,7,30,324.0,25.0,3.1,10.6,45.0,154.26,47.7
2018,12,2,7,45,410.5,32.5,3.0,10.85,79.0,224.62,169.23
2018,12,2,8,0,497.0,40.0,2.9,11.1,113.0,295.71,237.48
2018,12,2,8,15,503.5,47.5,2.85,11.25,141.5,334.52,275.48
2018,12,2,8,30,510.0,55.0,2.8,11.4,170.0,373.02,311.27
2018,12,2,8,45,373.0,80.0,2.8,11.6,172.5,340.11,285.78
2018,12,2,9,0,236.0,105.0,2.8,11.8,175.0,285.53,240.32
2018,12,2,9,15,408.0,101.0,2.7,11.9,240.5,422.73,355.83
2018,12,2,9,30,580.0,97.0,2.6,12.0,306.0,566.04,471.39
2018,12,2,9,45,675.5,88.0,2.5,12.1,352.0,650.38,535.54
2018,12,2,10,0,771.0,79.0,2.4,12.2,398.0,733.41,596.21
2018,12,2,10,15,756.5,87.0,2.3,12.3,416.0,753.71,608.85
2018,12,2,10,30,742.0,95.0,2.2,12.4,434.0,775.8,623.18
2018,12,2,10,45,822.0,81.0,2.05,12.5,470.0,839.77,667.16
2018,12,2,11,0,902.0,67.0,1.9,12.6,506.0,898.72,705.89
2018,12,2,11,15,907.0,67.5,1.85,12.75,517.5,916.14,715.89
2018,12,2,11,30,912.0,68.0,1.8,12.9,529.0,930.13,724.0
2018,12,2,11,45,913.5,68.0,1.75,13.05,532.5,936.71,727.1
2018,12,2,12,0,915.0,68.0,1.7,13.2,536.0,939.66,727.92
2018,12,2,12,15,914.0,68.0,1.65,13.3,532.0,936.66,724.97
2018,12,2,12,30,913.0,68.0,1.6,13.4,528.0,930.02,719.75
2018,12,2,12,45,890.5,71.0,1.6,13.5,511.5,904.35,702.28
2018,12,2,13,0,868.0,74.0,1.6,13.6,495.0,875.72,682.99
2018,12,2,13,15,745.0,96.0,1.55,13.6,447.5,793.88,625.64
2018,12,2,13,30,622.0,118.0,1.5,13.6,400.0,699.33,558.37
2018,12,2,13,45,377.5,134.0,1.45,13.6,302.5,493.34,402.04
2018,12,2,14,0,133.0,150.0,1.4,13.6,205.0,276.27,227.14
2018,12,2,14,15,189.5,144.0,1.4,13.55,215.5,308.78,256.06
2018,12,2,14,30,246.0,138.0,1.4,13.5,226.0,350.46,290.29
2018,12,2,14,45,256.0,123.5,1.35,13.45,206.5,330.38,273.9
2018,12,2,15,0,266.0,109.0,1.3,13.4,187.0,308.89,256.2
2018,12,2,15,15,222.5,96.0,1.3,13.4,154.5,255.93,211.64
2018,12,2,15,30,179.0,83.0,1.3,13.4,122.0,206.7,169.48
2018,12,2,15,45,141.0,67.5,1.4,13.1,94.0,160.9,129.82
2018,12,2,16,0,103.0,52.0,1.5,12.8,66.0,110.92,86.27
2018,12,2,16,15,68.5,35.0,1.5,12.65,43.0,72.51,50.65
2018,12,2,16,30,34.0,18.0,1.5,12.5,20.0,33.02,0.0
2018,12,2,16,45,17.0,9.0,1.5,12.3,10.0,13.04,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.2,2.0,0.0,0.0
2018,12,3,7,15,70.0,12.5,3.65,9.6,15.5,31.74,0.0
2018,12,3,7,30,117.0,22.0,3.7,10.0,29.0,78.49,14.31
2018,12,3,7,45,181.5,35.5,3.8,10.4,56.5,134.67,100.18
2018,12,3,8,0,246.0,49.0,3.9,10.8,84.0,189.29,152.05
2018,12,3,8,15,431.5,50.5,3.8,11.15,137.0,300.56,248.52
2018,12,3,8,30,617.0,52.0,3.7,11.5,190.0,427.9,357.13
2018,12,3,8,45,680.5,53.5,3.65,11.8,232.5,494.31,414.15
2018,12,3,9,0,744.0,55.0,3.6,12.1,275.0,568.44,475.6
2018,12,3,9,15,717.5,65.0,3.55,12.4,299.0,594.04,496.06
2018,12,3,9,30,691.0,75.0,3.5,12.7,323.0,619.52,514.82
2018,12,3,9,45,653.0,90.5,3.45,13.0,341.0,635.11,525.44
2018,12,3,10,0,615.0,106.0,3.4,13.3,359.0,645.33,531.77
2018,12,3,10,15,741.5,86.0,3.4,13.45,409.5,743.59,605.64
2018,12,3,10,30,868.0,66.0,3.4,13.6,460.0,832.33,669.87
2018,12,3,10,45,875.0,67.5,3.45,13.75,478.0,858.88,687.76
2018,12,3,11,0,882.0,69.0,3.5,13.9,496.0,882.4,703.92
2018,12,3,11,15,873.5,72.0,3.45,14.0,503.0,890.73,708.65
2018,12,3,11,30,865.0,75.0,3.4,14.1,510.0,895.41,710.99
2018,12,3,11,45,859.5,77.0,3.35,14.2,512.0,907.24,718.63
2018,12,3,12,0,854.0,79.0,3.3,14.3,514.0,906.38,717.24
2018,12,3,12,15,874.0,74.5,3.25,14.35,516.5,907.73,717.83
2018,12,3,12,30,894.0,70.0,3.2,14.4,519.0,914.69,722.56
2018,12,3,12,45,807.5,88.5,3.15,14.5,487.0,860.33,683.22
2018,12,3,13,0,721.0,107.0,3.1,14.6,455.0,800.07,639.74
2018,12,3,13,15,542.5,139.0,3.0,14.6,395.5,661.67,537.04
2018,12,3,13,30,364.0,171.0,2.9,14.6,336.0,519.89,425.73
2018,12,3,13,45,267.5,168.5,2.85,14.65,286.0,428.61,352.94
2018,12,3,14,0,171.0,166.0,2.8,14.7,236.0,326.98,270.06
2018,12,3,14,15,128.5,148.0,2.8,14.65,198.5,267.72,221.57
2018,12,3,14,30,86.0,130.0,2.8,14.6,161.0,211.14,174.33
2018,12,3,14,45,73.5,118.0,2.8,14.55,142.5,174.34,143.65
2018,12,3,15,0,61.0,106.0,2.8,14.5,124.0,150.99,123.75
2018,12,3,15,15,30.5,78.0,2.8,14.5,87.0,97.59,78.0
2018,12,3,15,30,0.0,50.0,2.8,14.5,50.0,44.47,32.25
2018,12,3,15,45,1.5,41.0,2.8,14.1,41.0,36.96,25.68
2018,12,3,16,0,3.0,32.0,2.8,13.7,32.0,29.57,19.04
2018,12,3,16,15,3.5,24.5,2.85,13.55,24.5,22.99,12.35
2018,12,3,16,30,4.0,17.0,2.9,13.4,17.0,16.58,0.0
2018,12,3,16,45,2.0,8.5,2.9,13.3,8.5,8.3,0.0
2018,12,3,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,7,15,4.5,7.0,5.0,11.15,7.5,7.67,0.0
2018,12,4,7,30,9.0,14.0,5.1,11.3,15.0,15.7,0.0
2018,12,4,7,45,4.5,28.0,5.15,11.5,28.5,27.51,16.12
2018,12,4,8,0,0.0,42.0,5.2,11.7,42.0,39.53,27.55
2018,12,4,8,15,2.0,57.5,5.2,11.95,58.0,55.91,42.04
2018,12,4,8,30,4.0,73.0,5.2,12.2,74.0,72.4,56.52
2018,12,4,8,45,5.0,79.5,5.15,12.45,81.0,78.05,61.59
2018,12,4,9,0,6.0,86.0,5.1,12.7,88.0,84.22,66.95
2018,12,4,9,15,4.0,80.0,5.1,13.0,81.5,75.42,59.32
2018,12,4,9,30,2.0,74.0,5.1,13.3,75.0,67.36,52.27
2018,12,4,9,45,1.0,61.0,5.05,13.65,61.5,54.65,41.26
2018,12,4,10,0,0.0,48.0,5.0,14.0,48.0,42.36,30.63
2018,12,4,10,15,0.0,35.0,5.0,14.25,35.0,30.86,20.75
2018,12,4,10,30,0.0,22.0,5.0,14.5,22.0,19.38,10.91
2018,12,4,10,45,0.0,23.0,5.0,14.8,23.0,20.27,11.63
2018,12,4,11,0,0.0,24.0,5.0,15.1,24.0,21.16,12.34
2018,12,4,11,15,0.0,25.0,5.0,15.25,25.0,22.04,13.07
2018,12,4,11,30,0.0,26.0,5.0,15.4,26.0,22.93,13.8
2018,12,4,11,45,0.0,36.0,5.0,15.55,36.0,31.77,21.26
2018,12,4,12,0,0.0,46.0,5.0,15.7,46.0,40.62,28.71
2018,12,4,12,15,0.0,68.5,4.8,15.7,68.5,60.58,45.51
2018,12,4,12,30,0.0,91.0,4.6,15.7,91.0,80.98,62.62
2018,12,4,12,45,0.0,88.0,4.35,15.7,88.0,78.14,60.26
2018,12,4,13,0,0.0,85.0,4.1,15.7,85.0,75.33,57.95
2018,12,4,13,15,0.0,80.5,4.05,15.6,80.5,71.24,54.61
2018,12,4,13,30,0.0,76.0,4.0,15.5,76.0,67.23,51.33
2018,12,4,13,45,0.0,73.0,4.0,15.4,73.0,64.56,49.18
2018,12,4,14,0,0.0,70.0,4.0,15.3,70.0,61.89,47.02
2018,12,4,14,15,0.0,64.5,4.2,15.2,64.5,57.0,42.96
2018,12,4,14,30,0.0,59.0,4.4,15.1,59.0,52.11,38.89
2018,12,4,14,45,0.0,58.0,4.55,15.0,58.0,51.22,38.18
2018,12,4,15,0,0.0,57.0,4.7,14.9,57.0,50.34,37.44
2018,12,4,15,15,0.0,45.0,4.7,14.9,45.0,39.7,28.3
2018,12,4,15,30,0.0,33.0,4.7,14.9,33.0,29.07,19.13
2018,12,4,15,45,0.0,26.5,4.9,14.45,26.5,23.33,14.1
2018,12,4,16,0,0.0,20.0,5.1,14.0,20.0,17.59,9.01
2018,12,4,16,15,1.0,14.0,5.1,13.8,14.0,12.7,4.26
2018,12,4,16,30,2.0,8.0,5.1,13.6,8.0,7.71,0.0
2018,12,4,16,45,1.0,4.0,5.05,13.4,4.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,7,15,43.5,7.5,3.45,13.15,10.0,19.33,0.0
2018,12,5,7,30,87.0,15.0,3.5,13.3,20.0,56.75,0.0
2018,12,5,7,45,61.0,29.5,3.55,13.4,34.5,61.3,41.59
2018,12,5,8,0,35.0,44.0,3.6,13.5,49.0,62.01,45.96
2018,12,5,8,15,28.0,57.0,3.65,13.65,62.0,73.38,56.62
2018,12,5,8,30,21.0,70.0,3.7,13.8,75.0,84.09,66.26
2018,12,5,8,45,38.0,80.0,3.75,13.95,90.5,104.79,84.5
2018,12,5,9,0,55.0,90.0,3.8,14.1,106.0,127.23,104.12
2018,12,5,9,15,29.5,75.0,3.75,14.3,83.5,93.02,74.67
2018,12,5,9,30,4.0,60.0,3.7,14.5,61.0,55.89,42.33
2018,12,5,9,45,29.0,104.5,3.65,14.65,116.0,126.33,102.65
2018,12,5,10,0,54.0,149.0,3.6,14.8,171.0,198.98,163.58
2018,12,5,10,15,117.0,169.0,3.55,14.95,220.5,290.25,239.81
2018,12,5,10,30,180.0,189.0,3.5,15.1,270.0,370.9,305.83
2018,12,5,10,45,163.5,192.0,3.45,15.25,268.0,363.23,298.49
2018,12,5,11,0,147.0,195.0,3.4,15.4,266.0,354.55,290.65
2018,12,5,11,15,154.5,204.5,3.25,15.45,280.5,374.83,306.56
2018,12,5,11,30,162.0,214.0,3.1,15.5,295.0,394.9,322.07
2018,12,5,11,45,110.0,207.5,3.0,15.55,262.5,339.69,276.4
2018,12,5,12,0,58.0,201.0,2.9,15.6,230.0,266.73,216.36
2018,12,5,12,15,42.0,192.0,2.75,15.6,213.0,240.9,195.11
2018,12,5,12,30,26.0,183.0,2.6,15.6,196.0,200.52,161.85
2018,12,5,12,45,29.5,183.0,2.45,15.55,197.5,218.74,176.92
2018,12,5,13,0,33.0,183.0,2.3,15.5,199.0,222.18,179.87
2018,12,5,13,15,21.5,159.5,2.15,15.45,169.5,171.2,138.07
2018,12,5,13,30,10.0,136.0,2.0,15.4,140.0,136.19,109.06
2018,12,5,13,45,61.0,143.5,1.9,15.3,168.5,198.06,162.13
2018,12,5,14,0,112.0,151.0,1.8,15.2,197.0,261.43,215.13
2018,12,5,14,15,149.0,146.5,1.85,15.1,202.5,281.8,232.6
2018,12,5,14,30,186.0,142.0,1.9,15.0,208.0,299.58,247.85
2018,12,5,14,45,179.0,125.5,1.9,14.9,183.5,268.48,222.39
2018,12,5,15,0,172.0,109.0,1.9,14.8,159.0,237.58,196.79
2018,12,5,15,15,183.0,95.5,1.9,14.8,141.5,232.5,191.87
2018,12,5,15,30,194.0,82.0,1.9,14.8,124.0,214.54,175.68
2018,12,5,15,45,164.5,66.0,2.05,14.5,96.5,171.48,138.15
2018,12,5,16,0,135.0,50.0,2.2,14.2,69.0,131.14,102.27
2018,12,5,16,15,96.0,35.5,2.3,14.05,46.5,92.3,65.14
2018,12,5,16,30,57.0,21.0,2.4,13.9,24.0,50.05,0.0
2018,12,5,16,45,28.5,10.5,2.5,13.75,12.0,17.78,0.0
2018,12,5,17,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.75,11.6,16.5,43.73,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.8,33.0,116.49,0.0
2018,12,6,7,45,360.5,29.0,3.85,12.05,67.5,198.24,142.7
2018,12,6,8,0,482.0,37.0,3.9,12.3,102.0,281.89,224.05
2018,12,6,8,15,551.0,42.5,3.9,12.55,141.5,348.6,285.21
2018,12,6,8,30,620.0,48.0,3.9,12.8,181.0,417.41,346.39
2018,12,6,8,45,657.5,52.0,3.85,13.05,218.5,474.98,396.55
2018,12,6,9,0,695.0,56.0,3.8,13.3,256.0,534.11,446.22
2018,12,6,9,15,726.5,59.0,3.7,13.55,292.0,589.14,490.76
2018,12,6,9,30,758.0,62.0,3.6,13.8,328.0,644.46,532.62
2018,12,6,9,45,787.5,62.5,3.45,14.1,360.5,694.99,569.41
2018,12,6,10,0,817.0,63.0,3.3,14.4,393.0,744.81,604.71
2018,12,6,10,15,830.0,64.0,3.15,14.65,417.5,780.67,628.94
2018,12,6,10,30,843.0,65.0,3.0,14.9,442.0,806.18,645.19
2018,12,6,10,45,851.0,67.0,2.85,15.15,460.5,833.9,662.86
2018,12,6,11,0,859.0,69.0,2.7,15.4,479.0,858.74,678.17
2018,12,6,11,15,863.5,70.0,2.5,15.55,490.5,876.08,687.8
2018,12,6,11,30,868.0,71.0,2.3,15.7,502.0,890.16,695.03
2018,12,6,11,45,869.5,71.0,2.15,15.85,505.5,896.83,697.48
2018,12,6,12,0,871.0,71.0,2.0,16.0,509.0,900.07,697.63
2018,12,6,12,15,870.0,71.0,1.85,16.1,506.0,897.56,694.0
2018,12,6,12,30,869.0,71.0,1.7,16.2,503.0,891.61,688.13
2018,12,6,12,45,865.0,70.5,1.6,16.25,492.5,878.89,678.44
2018,12,6,13,0,861.0,70.0,1.5,16.3,482.0,862.89,666.68
2018,12,6,13,15,851.5,69.0,1.45,16.35,463.5,838.28,649.68
2018,12,6,13,30,842.0,68.0,1.4,16.4,445.0,818.93,636.48
2018,12,6,13,45,828.5,66.5,1.35,16.4,420.5,784.52,612.73
2018,12,6,14,0,815.0,65.0,1.3,16.4,396.0,747.82,587.33
2018,12,6,14,15,795.0,63.0,1.3,16.4,365.0,703.48,556.65
2018,12,6,14,30,775.0,61.0,1.3,16.4,334.0,657.81,524.45
2018,12,6,14,45,746.0,58.0,1.3,16.35,298.5,603.66,485.27
2018,12,6,15,0,717.0,55.0,1.3,16.3,263.0,549.54,443.65
2018,12,6,15,15,674.5,51.5,1.3,16.3,224.5,487.09,393.61
2018,12,6,15,30,632.0,48.0,1.3,16.3,186.0,426.56,343.26
2018,12,6,15,45,564.5,42.5,1.25,15.85,146.0,357.67,284.81
2018,12,6,16,0,497.0,37.0,1.2,15.4,106.0,290.79,226.0
2018,12,6,16,15,376.5,29.0,1.2,15.25,70.5,206.31,147.46
2018,12,6,16,30,256.0,21.0,1.2,15.1,35.0,124.48,0.0
2018,12,6,16,45,128.0,10.5,1.25,14.95,17.5,46.69,0.0
2018,12,6,17,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.5,12.35,10.5,17.29,0.0
2018,12,7,7,30,64.0,18.0,1.6,12.4,21.0,47.38,0.0
2018,12,7,7,45,102.0,32.5,1.75,12.5,43.5,90.41,62.21
2018,12,7,8,0,140.0,47.0,1.9,12.6,66.0,129.1,100.82
2018,12,7,8,15,237.0,57.5,1.9,12.8,102.5,206.1,167.55
2018,12,7,8,30,334.0,68.0,1.9,13.0,139.0,283.57,234.31
2018,12,7,8,45,368.5,78.5,1.9,13.2,171.5,332.74,276.66
2018,12,7,9,0,403.0,89.0,1.9,13.4,204.0,384.31,319.9
2018,12,7,9,15,339.0,111.0,1.8,13.6,216.5,384.7,319.39
2018,12,7,9,30,275.0,133.0,1.7,13.8,229.0,365.07,302.57
2018,12,7,9,45,262.0,147.0,1.6,14.0,245.0,381.94,315.34
2018,12,7,10,0,249.0,161.0,1.5,14.2,261.0,397.18,326.21
2018,12,7,10,15,497.0,125.0,1.4,14.5,340.5,579.05,470.58
2018,12,7,10,30,745.0,89.0,1.3,14.8,420.0,765.37,604.38
2018,12,7,10,45,809.0,78.5,1.2,15.05,451.5,819.76,638.02
2018,12,7,11,0,873.0,68.0,1.1,15.3,483.0,868.76,668.5
2018,12,7,11,15,878.5,68.5,1.15,15.55,494.5,886.61,679.64
2018,12,7,11,30,884.0,69.0,1.2,15.8,506.0,901.18,689.06
2018,12,7,11,45,886.5,68.5,1.2,16.05,510.0,908.3,692.79
2018,12,7,12,0,889.0,68.0,1.2,16.3,514.0,911.93,694.41
2018,12,7,12,15,888.0,68.0,1.35,16.4,511.0,909.49,694.83
2018,12,7,12,30,887.0,68.0,1.5,16.5,508.0,903.54,692.9
2018,12,7,12,45,883.0,67.0,1.6,16.55,497.0,890.09,685.32
2018,12,7,13,0,879.0,66.0,1.7,16.6,486.0,873.29,675.49
2018,12,7,13,15,870.5,65.5,1.75,16.6,468.0,850.0,660.67
2018,12,7,13,30,862.0,65.0,1.8,16.6,450.0,823.77,643.76
2018,12,7,13,45,848.5,63.5,1.85,16.6,425.0,789.35,620.87
2018,12,7,14,0,835.0,62.0,1.9,16.6,400.0,759.94,601.36
2018,12,7,14,15,815.5,60.5,1.85,16.5,369.5,716.13,570.4
2018,12,7,14,30,796.0,59.0,1.8,16.4,339.0,670.88,537.97
2018,12,7,14,45,767.5,56.0,1.8,16.3,303.0,616.39,498.22
2018,12,7,15,0,739.0,53.0,1.8,16.2,267.0,561.83,456.12
2018,12,7,15,15,697.5,49.5,1.8,16.2,228.0,499.13,405.39
2018,12,7,15,30,656.0,46.0,1.8,16.2,189.0,438.26,354.27
2018,12,7,15,45,590.0,41.0,1.7,15.7,149.0,365.54,292.33
2018,12,7,16,0,524.0,36.0,1.6,15.2,109.0,297.82,232.29
2018,12,7,16,15,402.5,29.0,1.6,14.95,73.0,217.26,155.82
2018,12,7,16,30,281.0,22.0,1.6,14.7,37.0,134.23,0.0
2018,12,7,16,45,140.5,11.0,1.6,14.5,18.5,50.96,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
