Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,2,45,0.0,0.0,6.3,9.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.2,9.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.15,9.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,8.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,8.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.1,8.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,28,7,15,50.0,4.5,5.85,8.95,5.5,0.0,0.0
2018,12,28,7,30,100.0,9.0,5.8,9.2,11.0,38.23,0.0
2018,12,28,7,45,232.5,20.5,5.8,9.45,39.5,119.17,5.29
2018,12,28,8,0,365.0,32.0,5.8,9.7,68.0,208.65,155.53
2018,12,28,8,15,482.0,36.5,5.8,10.0,108.0,288.14,233.43
2018,12,28,8,30,599.0,41.0,5.8,10.3,148.0,374.57,311.85
2018,12,28,8,45,681.5,42.0,5.85,10.6,192.5,452.28,381.68
2018,12,28,9,0,764.0,43.0,5.9,10.9,237.0,530.68,450.52
2018,12,28,9,15,790.5,46.0,5.85,11.15,273.5,584.73,497.15
2018,12,28,9,30,817.0,49.0,5.8,11.4,310.0,638.89,540.8
2018,12,28,9,45,825.5,52.5,5.75,11.7,340.0,680.31,572.66
2018,12,28,10,0,834.0,56.0,5.7,12.0,370.0,719.76,602.3
2018,12,28,10,15,849.0,58.5,5.55,12.2,398.0,760.83,632.49
2018,12,28,10,30,864.0,61.0,5.4,12.4,426.0,799.88,660.53
2018,12,28,10,45,893.5,58.0,5.25,12.6,451.5,841.48,690.04
2018,12,28,11,0,923.0,55.0,5.1,12.8,477.0,881.09,717.53
2018,12,28,11,15,929.0,55.5,5.1,12.95,491.5,902.34,732.12
2018,12,28,11,30,935.0,56.0,5.1,13.1,506.0,920.22,744.34
2018,12,28,11,45,937.0,56.5,5.05,13.3,512.5,930.98,750.9
2018,12,28,12,0,939.0,57.0,5.0,13.5,519.0,938.08,754.92
2018,12,28,12,15,936.0,59.0,4.95,13.6,518.5,938.98,754.84
2018,12,28,12,30,933.0,61.0,4.9,13.7,518.0,936.18,752.23
2018,12,28,12,45,925.5,62.5,4.85,13.8,509.5,924.98,743.66
2018,12,28,13,0,918.0,64.0,4.8,13.9,501.0,910.3,732.72
2018,12,28,13,15,911.0,63.0,4.7,13.95,485.0,889.35,717.06
2018,12,28,13,30,904.0,62.0,4.6,14.0,469.0,865.17,699.15
2018,12,28,13,45,893.0,61.0,4.5,14.1,446.0,834.59,676.37
2018,12,28,14,0,882.0,60.0,4.4,14.2,423.0,801.32,651.57
2018,12,28,14,15,860.5,59.0,4.3,14.15,392.5,757.41,618.94
2018,12,28,14,30,839.0,58.0,4.2,14.1,362.0,718.59,589.89
2018,12,28,14,45,814.5,55.0,4.15,14.05,327.0,666.59,550.42
2018,12,28,15,0,790.0,52.0,4.1,14.0,292.0,613.91,509.72
2018,12,28,15,15,758.5,49.0,4.1,14.0,254.5,556.48,462.26
2018,12,28,15,30,727.0,46.0,4.1,14.0,217.0,499.64,413.49
2018,12,28,15,45,658.5,42.5,3.8,13.25,175.0,423.27,347.87
2018,12,28,16,0,590.0,39.0,3.5,12.5,133.0,351.61,284.14
2018,12,28,16,15,497.0,32.5,3.45,12.25,95.0,271.58,210.71
2018,12,28,16,30,404.0,26.0,3.4,12.0,57.0,203.05,122.04
2018,12,28,16,45,237.0,16.5,3.3,11.75,31.5,92.28,0.0
2018,12,28,17,0,70.0,7.0,3.2,11.5,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,3.1,11.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,29,7,15,53.0,4.5,2.35,10.2,5.5,0.0,0.0
2018,12,29,7,30,106.0,9.0,2.4,10.4,11.0,39.86,0.0
2018,12,29,7,45,205.5,20.5,2.4,10.6,36.5,108.99,0.0
2018,12,29,8,0,305.0,32.0,2.4,10.8,62.0,183.58,134.96
2018,12,29,8,15,447.5,37.0,2.5,11.1,104.5,272.11,217.7
2018,12,29,8,30,590.0,42.0,2.6,11.4,147.0,370.13,303.45
2018,12,29,8,45,656.0,44.0,2.7,11.65,188.0,439.5,364.6
2018,12,29,9,0,722.0,46.0,2.8,11.9,229.0,513.02,427.34
2018,12,29,9,15,749.0,49.5,2.75,12.15,265.0,566.99,472.08
2018,12,29,9,30,776.0,53.0,2.7,12.4,301.0,621.12,514.47
2018,12,29,9,45,781.5,58.5,2.7,12.7,330.5,661.97,544.68
2018,12,29,10,0,787.0,64.0,2.7,13.0,360.0,700.71,572.67
2018,12,29,10,15,823.0,62.0,2.6,13.2,391.5,751.71,608.92
2018,12,29,10,30,859.0,60.0,2.5,13.4,423.0,794.0,637.83
2018,12,29,10,45,868.0,61.0,2.4,13.65,443.5,823.65,656.93
2018,12,29,11,0,877.0,62.0,2.3,13.9,464.0,850.52,673.86
2018,12,29,11,15,879.5,64.0,2.15,14.15,477.5,870.04,684.89
2018,12,29,11,30,882.0,66.0,2.0,14.4,491.0,886.26,693.5
2018,12,29,11,45,887.5,66.0,1.9,14.6,498.5,899.15,700.38
2018,12,29,12,0,893.0,66.0,1.8,14.8,506.0,908.64,704.94
2018,12,29,12,15,884.5,68.5,1.8,14.9,503.5,905.2,702.14
2018,12,29,12,30,876.0,71.0,1.8,15.0,501.0,898.25,697.22
2018,12,29,12,45,876.5,69.5,1.75,15.15,494.0,890.76,691.39
2018,12,29,13,0,877.0,68.0,1.7,15.3,487.0,879.83,683.31
2018,12,29,13,15,868.0,67.5,1.75,15.3,471.0,858.5,669.67
2018,12,29,13,30,859.0,67.0,1.8,15.3,455.0,834.17,653.97
2018,12,29,13,45,845.5,66.0,1.85,15.3,432.0,810.55,638.69
2018,12,29,14,0,832.0,65.0,1.9,15.3,409.0,776.15,615.5
2018,12,29,14,15,813.5,63.5,1.9,15.25,380.5,734.96,586.79
2018,12,29,14,30,795.0,62.0,1.9,15.2,352.0,692.09,556.41
2018,12,29,14,45,767.0,59.5,1.9,15.1,317.5,639.81,518.44
2018,12,29,15,0,739.0,57.0,1.9,15.0,283.0,587.19,479.07
2018,12,29,15,15,691.0,52.0,1.9,15.0,241.5,518.95,424.67
2018,12,29,15,30,643.0,47.0,1.9,15.0,200.0,452.99,370.32
2018,12,29,15,45,539.0,46.0,1.8,14.45,157.5,368.13,299.34
2018,12,29,16,0,435.0,45.0,1.7,13.9,115.0,288.44,230.99
2018,12,29,16,15,348.5,36.5,1.75,13.75,82.0,217.25,167.44
2018,12,29,16,30,262.0,28.0,1.8,13.6,49.0,151.92,93.21
2018,12,29,16,45,147.0,16.0,1.9,13.45,26.5,62.75,0.0
2018,12,29,17,0,32.0,4.0,2.0,13.3,4.0,3.64,0.0
2018,12,29,17,15,16.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.4,10.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,30,7,15,26.0,4.0,5.6,10.35,4.5,0.0,0.0
2018,12,30,7,30,52.0,8.0,5.7,10.5,9.0,22.73,0.0
2018,12,30,7,45,114.5,21.5,5.8,10.7,30.5,77.29,0.0
2018,12,30,8,0,177.0,35.0,5.9,10.9,52.0,134.49,98.23
2018,12,30,8,15,235.5,47.5,5.8,10.95,82.0,184.76,148.22
2018,12,30,8,30,294.0,60.0,5.7,11.0,112.0,241.34,199.91
2018,12,30,8,45,321.0,71.5,5.65,11.05,141.5,284.64,239.67
2018,12,30,9,0,348.0,83.0,5.6,11.1,171.0,329.97,280.22
2018,12,30,9,15,424.5,87.5,5.35,11.2,211.5,400.37,341.16
2018,12,30,9,30,501.0,92.0,5.1,11.3,252.0,481.4,409.26
2018,12,30,9,45,598.5,87.0,4.85,11.35,298.0,567.43,480.27
2018,12,30,10,0,696.0,82.0,4.6,11.4,344.0,657.42,550.73
2018,12,30,10,15,771.5,74.0,4.35,11.6,384.0,725.6,601.21
2018,12,30,10,30,847.0,66.0,4.1,11.8,424.0,799.52,654.6
2018,12,30,10,45,860.0,67.0,3.85,11.95,446.0,824.64,670.65
2018,12,30,11,0,873.0,68.0,3.6,12.1,468.0,854.92,690.54
2018,12,30,11,15,782.5,89.0,3.7,12.35,456.0,825.02,667.44
2018,12,30,11,30,692.0,110.0,3.8,12.6,444.0,785.94,637.89
2018,12,30,11,45,556.5,144.5,3.85,12.85,415.5,702.95,574.7
2018,12,30,12,0,421.0,179.0,3.9,13.1,387.0,624.26,511.61
2018,12,30,12,15,523.0,156.0,4.15,13.35,414.0,690.27,565.59
2018,12,30,12,30,625.0,133.0,4.4,13.6,441.0,761.64,620.58
2018,12,30,12,45,635.5,128.0,4.7,13.8,436.5,760.86,620.95
2018,12,30,13,0,646.0,123.0,5.0,14.0,432.0,757.16,619.55
2018,12,30,13,15,454.0,153.5,5.15,14.15,367.5,607.64,502.7
2018,12,30,13,30,262.0,184.0,5.3,14.3,303.0,454.3,377.24
2018,12,30,13,45,165.5,176.5,5.4,14.4,250.5,342.67,285.23
2018,12,30,14,0,69.0,169.0,5.5,14.5,198.0,237.24,196.03
2018,12,30,14,15,321.5,127.0,5.55,14.5,246.5,426.4,358.58
2018,12,30,14,30,574.0,85.0,5.6,14.5,295.0,560.45,471.16
2018,12,30,14,45,658.0,73.0,5.7,14.5,292.0,583.95,490.28
2018,12,30,15,0,742.0,61.0,5.8,14.5,289.0,595.26,499.39
2018,12,30,15,15,667.0,58.5,5.8,14.5,243.5,512.6,430.16
2018,12,30,15,30,592.0,56.0,5.8,14.5,198.0,438.84,366.77
2018,12,30,15,45,548.0,50.5,5.8,14.0,162.5,379.51,314.55
2018,12,30,16,0,504.0,45.0,5.8,13.5,127.0,323.1,263.03
2018,12,30,16,15,366.0,36.5,6.05,13.3,86.5,225.65,176.54
2018,12,30,16,30,228.0,28.0,6.3,13.1,46.0,140.25,89.28
2018,12,30,16,45,137.0,17.0,6.5,12.9,26.0,60.64,0.0
2018,12,30,17,0,46.0,6.0,6.7,12.7,6.0,5.46,0.0
2018,12,30,17,15,23.0,3.0,6.85,12.55,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.25,12.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.4,11.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.45,11.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.55,11.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.6,11.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.6,11.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.55,11.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,7.45,11.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,7.1,10.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.85,10.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,6.55,10.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,6.2,10.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,6.05,10.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.55,10.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.8,10.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,7.0,10.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,7.2,10.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.3,10.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.5,10.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.9,10.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.3,9.9,0.0,0.0,0.0
2018,12,31,7,15,31.5,4.0,8.3,10.0,4.5,0.0,0.0
2018,12,31,7,30,63.0,8.0,8.3,10.1,9.0,25.91,0.0
2018,12,31,7,45,124.5,21.5,8.3,10.15,31.0,80.46,0.0
2018,12,31,8,0,186.0,35.0,8.3,10.2,53.0,137.84,100.89
2018,12,31,8,15,323.0,43.0,8.3,10.4,93.0,220.15,177.89
2018,12,31,8,30,460.0,51.0,8.3,10.6,133.0,316.95,264.52
2018,12,31,8,45,623.5,47.0,8.3,10.8,187.5,423.14,359.06
2018,12,31,9,0,787.0,43.0,8.3,11.0,242.0,541.93,462.95
2018,12,31,9,15,817.5,46.0,8.4,11.2,281.0,599.75,513.85
2018,12,31,9,30,848.0,49.0,8.5,11.4,320.0,657.97,562.12
2018,12,31,9,45,868.5,51.5,8.55,11.65,354.5,708.19,602.16
2018,12,31,10,0,889.0,54.0,8.6,11.9,389.0,757.21,640.51
2018,12,31,10,15,904.0,55.5,8.6,12.05,417.5,798.96,672.63
2018,12,31,10,30,919.0,57.0,8.6,12.2,446.0,838.53,702.65
2018,12,31,10,45,929.0,58.0,8.55,12.35,468.0,870.71,726.48
2018,12,31,11,0,939.0,59.0,8.5,12.5,490.0,899.96,747.89
2018,12,31,11,15,945.0,59.5,8.45,12.65,504.5,921.85,763.53
2018,12,31,11,30,951.0,60.0,8.4,12.8,519.0,940.3,776.56
2018,12,31,11,45,953.5,60.5,8.4,12.9,526.5,952.02,784.84
2018,12,31,12,0,956.0,61.0,8.4,13.0,534.0,960.03,790.42
2018,12,31,12,15,953.5,62.5,8.35,13.05,533.5,961.07,790.79
2018,12,31,12,30,951.0,64.0,8.3,13.1,533.0,958.32,788.46
2018,12,31,12,45,945.0,64.5,8.25,13.2,524.5,947.34,779.83
2018,12,31,13,0,939.0,65.0,8.2,13.3,516.0,932.75,768.63
2018,12,31,13,15,931.5,64.5,8.2,13.3,500.0,912.02,753.28
2018,12,31,13,30,924.0,64.0,8.2,13.3,484.0,888.0,735.46
2018,12,31,13,45,911.5,63.0,8.2,13.35,460.5,855.97,711.26
2018,12,31,14,0,899.0,62.0,8.2,13.4,437.0,821.23,684.86
2018,12,31,14,15,788.5,72.5,8.15,13.35,385.0,729.03,612.62
2018,12,31,14,30,678.0,83.0,8.1,13.3,333.0,636.95,539.3
2018,12,31,14,45,612.5,82.0,8.05,13.25,291.5,563.59,479.49
2018,12,31,15,0,547.0,81.0,8.0,13.2,250.0,492.9,419.69
2018,12,31,15,15,501.5,75.0,8.0,13.2,214.5,432.62,367.77
2018,12,31,15,30,456.0,69.0,8.0,13.2,179.0,374.76,316.8
2018,12,31,15,45,346.0,57.5,4.55,13.7,132.0,274.91,227.65
2018,12,31,16,0,236.0,46.0,1.1,14.2,85.0,189.46,151.57
2018,12,31,16,15,188.0,38.5,1.1,14.05,64.0,147.97,113.9
2018,12,31,16,30,140.0,31.0,1.1,13.9,43.0,111.03,71.41
2018,12,31,16,45,84.5,18.0,1.1,13.8,24.0,44.4,0.0
2018,12,31,17,0,29.0,5.0,1.1,13.7,5.0,12.65,0.0
2018,12,31,17,15,14.5,2.5,1.05,13.65,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
